Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,875.54,659.86
2017,2,11,13,15,884.5,117.5,4.3,26.0,747.0,879.42,662.25
2017,2,11,13,30,882.0,117.0,4.2,26.0,739.0,879.77,662.37
2017,2,11,13,45,878.0,115.0,4.15,26.5,722.0,873.7,657.18
2017,2,11,14,0,874.0,113.0,4.1,27.0,705.0,864.13,649.8
2017,2,11,14,15,865.5,111.5,4.0,27.0,680.0,847.98,639.1
2017,2,11,14,30,857.0,110.0,3.9,27.0,655.0,828.62,626.32
2017,2,11,14,45,849.5,105.5,3.85,27.0,623.0,803.63,609.95
2017,2,11,15,0,842.0,101.0,3.8,27.0,591.0,775.68,591.53
2017,2,11,15,15,825.0,98.0,3.6,26.5,551.5,739.47,567.75
2017,2,11,15,30,808.0,95.0,3.4,26.0,512.0,701.17,542.3
2017,2,11,15,45,785.5,91.0,3.2,26.0,467.0,656.12,510.56
2017,2,11,16,0,763.0,87.0,3.0,26.0,422.0,609.88,476.22
2017,2,11,16,15,729.0,82.5,2.6,25.0,372.0,557.84,437.78
2017,2,11,16,30,695.0,78.0,2.2,24.0,322.0,503.74,396.68
2017,2,11,16,45,647.5,71.0,1.8,23.5,270.0,440.43,346.51
2017,2,11,17,0,600.0,64.0,1.4,23.0,218.0,379.66,296.75
2017,2,11,17,15,520.5,55.5,1.4,22.0,166.5,306.2,237.15
2017,2,11,17,30,441.0,47.0,1.4,21.0,115.0,239.38,180.76
2017,2,11,17,45,308.0,33.5,1.45,20.5,71.5,156.98,110.28
2017,2,11,18,0,175.0,20.0,1.5,20.0,28.0,80.48,0.28
2017,2,11,18,15,87.5,10.0,1.6,19.5,14.0,29.93,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.0,0.75,15.5,11.5,8.85,0.0
2017,2,12,7,30,114.0,18.0,0.8,16.0,23.0,14.18,0.0
2017,2,12,7,45,239.5,34.0,0.85,17.0,64.0,26.33,15.97
2017,2,12,8,0,365.0,50.0,0.9,18.0,105.0,57.82,32.56
2017,2,12,8,15,449.5,61.0,1.15,18.5,155.0,99.73,58.59
2017,2,12,8,30,534.0,72.0,1.4,19.0,205.0,151.46,97.17
2017,2,12,8,45,267.0,52.0,1.7,20.0,118.5,106.65,73.15
2017,2,12,9,0,0.0,32.0,2.0,21.0,32.0,30.89,20.13
2017,2,12,9,15,0.0,48.5,1.95,21.5,48.5,46.85,33.27
2017,2,12,9,30,0.0,65.0,1.9,22.0,65.0,62.83,46.18
2017,2,12,9,45,0.0,43.5,1.9,22.5,43.5,42.02,28.93
2017,2,12,10,0,0.0,22.0,1.9,23.0,22.0,21.24,11.79
2017,2,12,10,15,119.5,144.0,1.75,23.0,213.5,205.33,160.28
2017,2,12,10,30,239.0,266.0,1.6,23.0,405.0,400.21,308.79
2017,2,12,10,45,253.0,280.5,1.5,23.5,435.0,437.77,334.65
2017,2,12,11,0,267.0,295.0,1.4,24.0,465.0,473.36,359.41
2017,2,12,11,15,554.0,210.0,1.3,24.0,580.0,600.9,455.51
2017,2,12,11,30,841.0,125.0,1.2,24.0,695.0,741.58,555.74
2017,2,12,11,45,421.5,146.0,1.15,24.5,431.5,475.82,363.07
2017,2,12,12,0,2.0,167.0,1.1,25.0,168.0,164.29,122.56
2017,2,12,12,15,19.0,236.0,1.2,25.0,249.5,246.78,186.68
2017,2,12,12,30,36.0,305.0,1.3,25.0,331.0,338.1,254.56
2017,2,12,12,45,23.0,266.0,1.4,25.5,283.0,281.71,211.9
2017,2,12,13,0,10.0,227.0,1.5,26.0,235.0,231.85,174.24
2017,2,12,13,15,77.0,289.0,1.65,26.0,344.0,360.06,272.17
2017,2,12,13,30,144.0,351.0,1.8,26.0,453.0,493.16,369.71
2017,2,12,13,45,479.0,244.0,2.0,26.0,572.5,678.29,510.22
2017,2,12,14,0,814.0,137.0,2.2,26.0,692.0,842.57,627.6
2017,2,12,14,15,804.5,135.0,2.35,25.5,667.0,825.65,617.84
2017,2,12,14,30,795.0,133.0,2.5,25.0,642.0,805.73,607.6
2017,2,12,14,45,775.0,133.0,2.7,25.0,608.5,780.22,592.48
2017,2,12,15,0,755.0,133.0,2.9,25.0,575.0,749.23,573.29
2017,2,12,15,15,735.5,129.0,3.0,24.5,535.5,712.19,550.09
2017,2,12,15,30,716.0,125.0,3.1,24.0,496.0,673.46,524.62
2017,2,12,15,45,684.0,121.0,3.25,24.0,451.0,624.65,489.85
2017,2,12,16,0,652.0,117.0,3.4,24.0,406.0,575.55,454.0
2017,2,12,16,15,614.0,110.5,3.4,23.0,357.0,520.1,413.63
2017,2,12,16,30,576.0,104.0,3.4,22.0,308.0,465.6,372.59
2017,2,12,16,45,519.0,95.0,3.45,21.5,257.0,397.81,319.05
2017,2,12,17,0,462.0,86.0,3.5,21.0,206.0,336.59,268.93
2017,2,12,17,15,383.5,72.5,3.75,20.5,157.0,265.07,209.26
2017,2,12,17,30,305.0,59.0,4.0,20.0,108.0,200.8,154.15
2017,2,12,17,45,192.0,40.0,4.25,19.5,66.5,126.16,90.18
2017,2,12,18,0,79.0,21.0,4.5,19.0,25.0,51.15,5.19
2017,2,12,18,15,39.5,10.5,4.6,18.5,12.5,19.46,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,8.36,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,15.3,0.0
2017,2,13,7,45,142.5,38.5,3.05,13.5,58.5,31.61,20.79
2017,2,13,8,0,246.0,60.0,3.1,14.0,98.0,61.03,38.71
2017,2,13,8,15,123.0,58.0,3.15,14.5,77.0,65.15,44.31
2017,2,13,8,30,0.0,56.0,3.2,15.0,56.0,54.06,40.37
2017,2,13,8,45,0.0,70.5,3.3,15.5,70.5,67.94,52.08
2017,2,13,9,0,0.0,85.0,3.4,16.0,85.0,81.89,63.61
2017,2,13,9,15,0.0,99.0,3.4,16.5,99.0,95.42,74.58
2017,2,13,9,30,0.0,113.0,3.4,17.0,113.0,108.99,85.42
2017,2,13,9,45,4.0,145.0,3.45,17.5,147.5,141.65,111.7
2017,2,13,10,0,8.0,177.0,3.5,18.0,182.0,174.91,138.07
2017,2,13,10,15,13.0,196.5,3.5,18.5,204.0,197.2,155.31
2017,2,13,10,30,18.0,216.0,3.5,19.0,226.0,220.03,172.84
2017,2,13,10,45,12.5,208.5,3.5,19.5,216.0,210.4,164.45
2017,2,13,11,0,7.0,201.0,3.5,20.0,206.0,200.19,155.7
2017,2,13,11,15,8.0,208.5,3.6,20.5,214.0,208.75,161.96
2017,2,13,11,30,9.0,216.0,3.7,21.0,222.0,217.39,168.23
2017,2,13,11,45,5.5,193.0,3.85,21.5,197.0,192.44,148.18
2017,2,13,12,0,2.0,170.0,4.0,22.0,172.0,167.25,128.0
2017,2,13,12,15,5.0,190.5,4.1,22.0,194.5,190.16,146.02
2017,2,13,12,30,8.0,211.0,4.2,22.0,217.0,213.35,164.13
2017,2,13,12,45,53.5,282.0,4.35,22.5,321.0,330.03,255.08
2017,2,13,13,0,99.0,353.0,4.5,23.0,425.0,445.26,342.31
2017,2,13,13,15,231.0,337.5,4.55,23.0,503.0,550.27,424.18
2017,2,13,13,30,363.0,322.0,4.6,23.0,581.0,656.07,504.94
2017,2,13,13,45,351.5,316.5,4.7,23.0,562.5,641.68,494.55
2017,2,13,14,0,340.0,311.0,4.8,23.0,544.0,625.9,483.7
2017,2,13,14,15,318.0,303.5,4.65,22.5,515.0,597.96,463.8
2017,2,13,14,30,296.0,296.0,4.5,22.0,486.0,569.22,443.23
2017,2,13,14,45,148.0,227.5,4.35,22.0,322.5,362.17,284.66
2017,2,13,15,0,0.0,159.0,4.2,22.0,159.0,156.74,120.53
2017,2,13,15,15,6.5,173.0,4.05,21.5,176.5,176.72,137.46
2017,2,13,15,30,13.0,187.0,3.9,21.0,194.0,197.01,154.38
2017,2,13,15,45,11.5,173.0,3.75,21.0,178.5,181.8,142.57
2017,2,13,16,0,10.0,159.0,3.6,21.0,163.0,166.71,130.84
2017,2,13,16,15,5.5,141.5,3.5,20.5,143.5,146.06,114.66
2017,2,13,16,30,1.0,124.0,3.4,20.0,124.0,125.78,98.55
2017,2,13,16,45,0.5,103.5,3.35,20.0,103.5,104.67,81.4
2017,2,13,17,0,0.0,83.0,3.3,20.0,83.0,83.52,63.93
2017,2,13,17,15,0.0,63.5,3.45,19.5,63.5,63.63,47.33
2017,2,13,17,30,0.0,44.0,3.6,19.0,44.0,43.54,30.28
2017,2,13,17,45,0.0,27.5,3.8,19.0,27.5,26.57,15.52
2017,2,13,18,0,0.0,11.0,4.0,19.0,11.0,10.61,0.0
2017,2,13,18,15,0.0,5.5,4.15,18.5,5.5,5.41,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.98,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.93,0.0
2017,2,14,7,45,0.0,6.5,7.45,10.5,6.5,6.26,0.0
2017,2,14,8,0,0.0,11.0,8.7,10.0,11.0,10.6,3.37
2017,2,14,8,15,0.0,16.5,8.7,9.5,16.5,15.91,8.11
2017,2,14,8,30,0.0,22.0,8.7,9.0,22.0,21.22,12.84
2017,2,14,8,45,0.0,28.0,8.7,8.5,28.0,27.02,17.95
2017,2,14,9,0,0.0,34.0,8.7,8.0,34.0,32.82,23.02
2017,2,14,9,15,0.0,84.5,8.35,8.0,84.5,81.6,65.24
2017,2,14,9,30,0.0,135.0,8.0,8.0,135.0,129.99,106.54
2017,2,14,9,45,8.0,163.5,7.65,8.5,167.5,161.13,132.4
2017,2,14,10,0,16.0,192.0,7.3,9.0,200.0,193.28,158.83
2017,2,14,10,15,36.5,224.5,7.2,9.5,245.0,238.39,195.94
2017,2,14,10,30,57.0,257.0,7.1,10.0,290.0,284.78,233.72
2017,2,14,10,45,71.5,278.5,7.0,10.5,323.0,318.56,260.75
2017,2,14,11,0,86.0,300.0,6.9,11.0,356.0,353.55,288.51
2017,2,14,11,15,151.5,317.0,6.7,11.5,420.0,424.35,345.88
2017,2,14,11,30,217.0,334.0,6.5,12.0,484.0,495.94,402.96
2017,2,14,11,45,140.5,332.0,6.35,13.0,430.0,444.21,358.35
2017,2,14,12,0,64.0,330.0,6.2,14.0,376.0,382.22,305.78
2017,2,14,12,15,70.0,338.0,6.1,14.5,389.0,397.99,317.7
2017,2,14,12,30,76.0,346.0,6.0,15.0,402.0,413.87,329.49
2017,2,14,12,45,134.0,355.5,5.9,15.5,454.0,481.76,383.25
2017,2,14,13,0,192.0,365.0,5.8,16.0,506.0,544.12,431.85
2017,2,14,13,15,216.5,358.0,5.75,16.0,515.0,560.57,445.16
2017,2,14,13,30,241.0,351.0,5.7,16.0,524.0,576.29,458.08
2017,2,14,13,45,130.5,304.5,5.7,16.0,398.5,433.15,345.45
2017,2,14,14,0,20.0,258.0,5.7,16.0,273.0,273.81,217.14
2017,2,14,14,15,39.0,273.5,5.65,15.5,300.0,315.35,251.75
2017,2,14,14,30,58.0,289.0,5.6,15.0,327.0,349.04,279.82
2017,2,14,14,45,29.0,214.5,5.6,15.0,233.5,244.21,195.76
2017,2,14,15,0,0.0,140.0,5.6,15.0,140.0,137.26,108.28
2017,2,14,15,15,0.0,120.5,5.6,14.5,120.5,117.7,92.7
2017,2,14,15,30,0.0,101.0,5.6,14.0,101.0,98.18,76.9
2017,2,14,15,45,68.0,149.5,5.7,14.0,180.0,201.61,165.15
2017,2,14,16,0,136.0,198.0,5.8,14.0,259.0,309.28,255.06
2017,2,14,16,15,128.0,177.0,5.8,13.5,229.0,277.16,229.24
2017,2,14,16,30,120.0,156.0,5.8,13.0,199.0,245.28,203.36
2017,2,14,16,45,360.0,112.5,5.8,12.5,214.0,334.64,280.46
2017,2,14,17,0,600.0,69.0,5.8,12.0,229.0,389.73,325.13
2017,2,14,17,15,523.5,60.0,5.75,11.5,176.5,316.24,260.11
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,249.08,199.2
2017,2,14,17,45,310.5,37.0,5.7,10.5,78.5,163.44,122.78
2017,2,14,18,0,174.0,23.0,5.7,10.0,33.0,86.19,30.01
2017,2,14,18,15,87.0,11.5,5.65,9.5,16.5,31.77,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,16.22,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,28.61,1.12
2017,2,15,7,45,281.0,36.0,4.4,5.0,81.0,28.45,19.2
2017,2,15,8,0,562.0,39.0,4.5,6.0,129.0,61.0,30.19
2017,2,15,8,15,637.0,46.0,4.65,7.0,184.0,110.34,62.17
2017,2,15,8,30,712.0,53.0,4.8,8.0,239.0,168.22,108.69
2017,2,15,8,45,757.5,57.5,4.95,9.0,294.0,225.14,159.56
2017,2,15,9,0,803.0,62.0,5.1,10.0,349.0,286.35,215.35
2017,2,15,9,15,833.5,65.5,5.05,10.5,401.5,345.44,269.82
2017,2,15,9,30,864.0,69.0,5.0,11.0,454.0,406.39,324.72
2017,2,15,9,45,885.0,72.0,4.95,11.5,502.0,464.75,376.08
2017,2,15,10,0,906.0,75.0,4.9,12.0,550.0,522.41,425.25
2017,2,15,10,15,921.0,77.0,4.85,12.5,591.5,575.67,469.41
2017,2,15,10,30,936.0,79.0,4.8,13.0,633.0,627.88,511.33
2017,2,15,10,45,946.5,81.0,4.75,13.5,668.0,675.96,548.78
2017,2,15,11,0,957.0,83.0,4.7,14.0,703.0,722.08,583.67
2017,2,15,11,15,964.5,84.0,4.65,14.0,729.5,762.85,612.93
2017,2,15,11,30,972.0,85.0,4.6,14.0,756.0,800.97,639.95
2017,2,15,11,45,753.0,172.5,4.6,14.5,700.5,758.33,605.67
2017,2,15,12,0,534.0,260.0,4.6,15.0,645.0,695.09,552.43
2017,2,15,12,15,759.0,174.0,4.55,15.0,728.0,803.61,637.99
2017,2,15,12,30,984.0,88.0,4.5,15.0,811.0,907.04,711.8
2017,2,15,12,45,822.0,156.0,4.45,15.5,760.0,862.07,676.96
2017,2,15,13,0,660.0,224.0,4.4,16.0,709.0,808.83,635.83
2017,2,15,13,15,564.5,255.5,4.35,16.0,667.0,764.05,601.14
2017,2,15,13,30,469.0,287.0,4.3,16.0,625.0,718.65,565.54
2017,2,15,13,45,559.5,247.0,4.3,16.0,641.5,754.43,595.3
2017,2,15,14,0,650.0,207.0,4.3,16.0,658.0,789.43,623.8
2017,2,15,14,15,805.5,144.0,4.2,16.0,682.5,843.41,664.15
2017,2,15,14,30,961.0,81.0,4.1,16.0,707.0,887.22,695.9
2017,2,15,14,45,947.5,80.5,4.1,16.0,672.5,859.74,677.06
2017,2,15,15,0,934.0,80.0,4.1,16.0,638.0,829.24,656.51
2017,2,15,15,15,919.5,78.0,4.0,15.5,597.0,793.47,632.79
2017,2,15,15,30,905.0,76.0,3.9,15.0,556.0,755.2,607.02
2017,2,15,15,45,885.0,73.0,3.8,15.0,509.0,709.68,574.4
2017,2,15,16,0,865.0,70.0,3.7,15.0,462.0,666.74,543.38
2017,2,15,16,15,835.5,66.5,3.25,14.0,410.0,611.63,501.21
2017,2,15,16,30,806.0,63.0,2.8,13.0,358.0,556.33,457.58
2017,2,15,16,45,763.5,58.5,2.4,12.5,303.0,493.01,405.44
2017,2,15,17,0,721.0,54.0,2.0,12.0,248.0,431.47,352.97
2017,2,15,17,15,650.0,47.5,1.9,11.0,193.0,357.14,289.7
2017,2,15,17,30,579.0,41.0,1.8,10.0,138.0,288.33,228.54
2017,2,15,17,45,450.5,31.0,1.7,9.5,89.5,205.8,154.41
2017,2,15,18,0,322.0,21.0,1.6,9.0,41.0,128.18,54.95
2017,2,15,18,15,161.0,10.5,1.6,8.5,20.5,48.48,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,9.5,0.65,5.5,18.0,9.34,0.0
2017,2,16,7,30,307.0,19.0,0.7,6.0,36.0,16.13,0.41
2017,2,16,7,45,444.0,29.0,0.75,7.0,84.5,23.48,14.92
2017,2,16,8,0,581.0,39.0,0.8,8.0,133.0,63.2,30.82
2017,2,16,8,15,653.0,45.5,0.85,8.5,188.5,113.11,63.21
2017,2,16,8,30,725.0,52.0,0.9,9.0,244.0,171.17,109.59
2017,2,16,8,45,769.0,56.5,0.95,10.0,299.0,228.67,159.95
2017,2,16,9,0,813.0,61.0,1.0,11.0,354.0,290.28,214.47
2017,2,16,9,15,842.0,64.0,1.2,11.5,406.5,349.04,267.24
2017,2,16,9,30,871.0,67.0,1.4,12.0,459.0,410.37,320.9
2017,2,16,9,45,890.5,70.0,1.6,13.0,506.0,467.66,369.37
2017,2,16,10,0,910.0,73.0,1.8,14.0,553.0,524.94,416.18
2017,2,16,10,15,924.0,75.0,1.9,14.5,594.5,577.91,458.57
2017,2,16,10,30,938.0,77.0,2.0,15.0,636.0,629.75,498.82
2017,2,16,10,45,947.5,79.0,2.1,15.5,670.0,677.34,534.8
2017,2,16,11,0,957.0,81.0,2.2,16.0,704.0,722.88,568.17
2017,2,16,11,15,963.5,82.0,2.25,16.0,730.5,762.99,596.04
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,800.38,621.84
2017,2,16,11,45,971.0,85.0,2.35,16.5,774.0,831.71,642.09
2017,2,16,12,0,972.0,87.0,2.4,17.0,791.0,859.67,659.94
2017,2,16,12,15,974.0,87.5,2.45,17.0,800.0,883.36,676.11
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,903.5,689.93
2017,2,16,12,45,973.5,89.0,2.55,17.5,808.5,916.73,697.85
2017,2,16,13,0,971.0,90.0,2.6,18.0,808.0,926.14,703.33
2017,2,16,13,15,968.0,89.5,2.65,18.0,798.5,929.66,706.29
2017,2,16,13,30,965.0,89.0,2.7,18.0,789.0,929.32,706.85
2017,2,16,13,45,957.0,89.5,2.75,18.0,770.5,921.97,702.79
2017,2,16,14,0,949.0,90.0,2.8,18.0,752.0,910.91,696.37
2017,2,16,14,15,941.0,89.0,2.75,18.0,725.5,894.59,685.69
2017,2,16,14,30,933.0,88.0,2.7,18.0,699.0,874.79,672.74
2017,2,16,14,45,915.0,89.0,2.7,18.0,664.0,845.81,653.85
2017,2,16,15,0,897.0,90.0,2.7,18.0,629.0,814.11,633.05
2017,2,16,15,15,881.0,87.5,2.65,17.5,587.5,782.21,612.85
2017,2,16,15,30,865.0,85.0,2.6,17.0,546.0,743.19,587.28
2017,2,16,15,45,838.5,83.0,2.55,17.0,498.5,695.29,553.81
2017,2,16,16,0,812.0,81.0,2.5,17.0,451.0,646.31,518.61
2017,2,16,16,15,780.0,77.0,2.15,16.0,399.5,590.9,476.95
2017,2,16,16,30,748.0,73.0,1.8,15.0,348.0,535.6,434.1
2017,2,16,16,45,696.0,68.0,1.5,14.5,293.5,471.35,382.23
2017,2,16,17,0,644.0,63.0,1.2,14.0,239.0,407.65,329.25
2017,2,16,17,15,571.0,55.0,1.2,13.0,185.5,334.39,268.53
2017,2,16,17,30,498.0,47.0,1.2,12.0,132.0,267.19,210.3
2017,2,16,17,45,370.0,35.0,1.25,11.5,85.5,183.33,137.18
2017,2,16,18,0,242.0,23.0,1.3,11.0,39.0,108.14,51.47
2017,2,16,18,15,121.0,11.5,1.3,10.5,19.5,40.19,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,11.5,2.65,8.5,16.0,11.3,0.0
2017,2,17,7,30,142.0,23.0,2.8,9.0,32.0,18.04,2.99
2017,2,17,7,45,264.0,39.0,3.0,10.0,75.5,29.98,20.36
2017,2,17,8,0,386.0,55.0,3.2,11.0,119.0,67.53,39.66
2017,2,17,8,15,463.5,66.0,3.4,11.5,170.5,111.03,69.0
2017,2,17,8,30,541.0,77.0,3.6,12.0,222.0,163.58,110.57
2017,2,17,8,45,596.5,83.5,3.85,13.0,275.5,215.41,155.02
2017,2,17,9,0,652.0,90.0,4.1,14.0,329.0,272.96,205.24
2017,2,17,9,15,687.5,96.0,4.35,14.5,379.0,328.5,254.66
2017,2,17,9,30,723.0,102.0,4.6,15.0,429.0,386.75,305.55
2017,2,17,9,45,750.5,105.5,4.9,16.0,476.0,441.33,352.02
2017,2,17,10,0,778.0,109.0,5.2,17.0,523.0,497.06,398.15
2017,2,17,10,15,796.0,112.0,5.25,17.5,563.0,548.32,439.87
2017,2,17,10,30,814.0,115.0,5.3,18.0,603.0,598.54,479.7
2017,2,17,10,45,827.5,117.5,5.4,18.5,637.0,644.73,515.61
2017,2,17,11,0,841.0,120.0,5.5,19.0,671.0,689.54,549.7
2017,2,17,11,15,849.5,121.5,5.45,19.0,696.5,728.19,579.0
2017,2,17,11,30,858.0,123.0,5.4,19.0,722.0,764.63,604.94
2017,2,17,11,45,868.5,121.5,5.4,19.5,741.0,797.05,626.79
2017,2,17,12,0,879.0,120.0,5.4,20.0,760.0,826.9,646.64
2017,2,17,12,15,881.5,120.5,5.35,20.0,769.0,849.6,662.28
2017,2,17,12,30,884.0,121.0,5.3,20.0,778.0,869.08,675.66
2017,2,17,12,45,884.0,121.0,5.3,20.5,778.0,882.58,683.81
2017,2,17,13,0,884.0,121.0,5.3,21.0,778.0,892.61,689.6
2017,2,17,13,15,881.0,120.5,5.2,21.0,769.0,896.01,691.58
2017,2,17,13,30,878.0,120.0,5.1,21.0,760.0,895.86,691.21
2017,2,17,13,45,781.5,159.0,5.05,21.0,719.5,857.64,664.23
2017,2,17,14,0,685.0,198.0,5.0,21.0,679.0,813.83,633.3
2017,2,17,14,15,770.5,155.0,4.85,21.0,677.5,834.27,648.31
2017,2,17,14,30,856.0,112.0,4.7,21.0,676.0,845.36,656.24
2017,2,17,14,45,848.0,108.0,4.55,21.5,644.0,820.25,637.15
2017,2,17,15,0,840.0,104.0,4.4,22.0,612.0,792.17,616.29
2017,2,17,15,15,824.0,101.0,4.15,21.5,572.0,756.27,592.15
2017,2,17,15,30,808.0,98.0,3.9,21.0,532.0,718.21,566.26
2017,2,17,15,45,789.0,93.5,3.7,21.0,487.0,674.45,535.04
2017,2,17,16,0,770.0,89.0,3.5,21.0,442.0,629.26,501.58
2017,2,17,16,15,738.5,84.0,3.05,20.0,392.0,576.99,462.4
2017,2,17,16,30,707.0,79.0,2.6,19.0,342.0,522.57,420.49
2017,2,17,16,45,666.0,72.0,2.15,18.5,290.0,461.27,371.17
2017,2,17,17,0,625.0,65.0,1.7,18.0,238.0,401.93,321.85
2017,2,17,17,15,553.0,57.0,1.7,17.0,185.5,329.81,262.44
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,263.64,205.6
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,183.24,135.96
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,111.15,57.03
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,41.24,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,11.5,19.0,10.81,0.0
2017,2,18,7,30,257.0,22.0,3.0,12.0,38.0,17.36,4.04
2017,2,18,7,45,392.5,32.5,3.25,13.0,85.0,24.37,15.37
2017,2,18,8,0,528.0,43.0,3.5,14.0,132.0,64.79,32.1
2017,2,18,8,15,600.5,50.0,3.5,14.5,186.0,112.8,63.74
2017,2,18,8,30,673.0,57.0,3.5,15.0,240.0,170.56,109.72
2017,2,18,8,45,722.5,61.0,3.5,16.0,294.5,226.18,157.87
2017,2,18,9,0,772.0,65.0,3.5,17.0,349.0,286.61,210.85
2017,2,18,9,15,802.0,68.5,3.55,18.0,400.5,344.23,261.56
2017,2,18,9,30,832.0,72.0,3.6,19.0,452.0,403.72,312.43
2017,2,18,9,45,854.0,74.5,3.65,20.0,499.0,460.74,359.82
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,517.2,405.1
2017,2,18,10,15,891.0,79.0,3.75,21.5,587.0,569.32,446.39
2017,2,18,10,30,906.0,81.0,3.8,22.0,628.0,620.47,485.71
2017,2,18,10,45,915.5,83.0,3.9,22.5,661.5,666.88,520.57
2017,2,18,11,0,925.0,85.0,4.0,23.0,695.0,711.33,552.84
2017,2,18,11,15,932.5,86.0,4.05,23.5,721.5,751.13,579.46
2017,2,18,11,30,940.0,87.0,4.1,24.0,748.0,788.36,604.0
2017,2,18,11,45,942.0,89.0,4.2,24.5,765.0,819.66,624.38
2017,2,18,12,0,944.0,91.0,4.3,25.0,782.0,847.73,642.46
2017,2,18,12,15,946.0,91.5,4.3,25.0,791.0,870.88,657.97
2017,2,18,12,30,948.0,92.0,4.3,25.0,800.0,890.55,671.17
2017,2,18,12,45,946.0,93.0,4.35,25.5,799.5,903.82,678.97
2017,2,18,13,0,944.0,94.0,4.4,26.0,799.0,913.37,684.39
2017,2,18,13,15,941.5,93.5,4.3,26.0,790.5,917.14,686.63
2017,2,18,13,30,939.0,93.0,4.2,26.0,782.0,917.15,686.5
2017,2,18,13,45,930.5,94.0,4.1,26.0,763.5,909.9,681.59
2017,2,18,14,0,922.0,95.0,4.0,26.0,745.0,899.04,674.41
2017,2,18,14,15,646.5,192.5,3.7,25.5,640.5,771.92,586.52
2017,2,18,14,30,371.0,290.0,3.4,25.0,536.0,628.68,478.92
2017,2,18,14,45,626.0,189.5,3.15,25.0,581.0,733.58,561.1
2017,2,18,15,0,881.0,89.0,2.9,25.0,626.0,805.37,611.99
2017,2,18,15,15,565.0,166.0,2.55,24.5,502.0,630.16,485.78
2017,2,18,15,30,249.0,243.0,2.2,24.0,378.0,458.35,354.27
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.0,565.55,440.57
2017,2,18,16,0,806.0,79.0,1.5,23.0,452.0,644.24,500.78
2017,2,18,16,15,776.0,75.0,1.4,22.5,401.5,590.07,460.71
2017,2,18,16,30,746.0,71.0,1.3,22.0,351.0,535.89,420.62
2017,2,18,16,45,704.5,65.0,1.25,21.5,298.0,473.51,373.2
2017,2,18,17,0,663.0,59.0,1.2,21.0,245.0,415.39,327.08
2017,2,18,17,15,594.0,52.0,1.2,20.0,191.5,343.81,269.31
2017,2,18,17,30,525.0,45.0,1.2,19.0,138.0,277.9,213.63
2017,2,18,17,45,406.5,34.0,1.3,18.5,90.5,196.42,144.2
2017,2,18,18,0,288.0,23.0,1.4,18.0,43.0,124.03,67.34
2017,2,18,18,15,144.0,11.5,1.45,17.5,21.5,46.15,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,3.75,17.0,7.0,6.88,0.0
2017,2,19,7,30,0.0,14.0,3.9,17.0,14.0,13.51,2.63
2017,2,19,7,45,0.0,33.5,4.05,17.5,33.5,31.95,21.52
2017,2,19,8,0,0.0,53.0,4.2,18.0,53.0,50.16,36.05
2017,2,19,8,15,0.5,74.5,4.2,18.0,75.0,70.52,53.45
2017,2,19,8,30,1.0,96.0,4.2,18.0,97.0,91.18,70.86
2017,2,19,8,45,7.5,116.5,4.2,18.5,119.5,112.55,88.19
2017,2,19,9,0,14.0,137.0,4.2,19.0,142.0,134.79,105.98
2017,2,19,9,15,7.0,134.0,4.4,19.0,136.5,131.05,102.86
2017,2,19,9,30,0.0,131.0,4.6,19.0,131.0,126.19,98.69
2017,2,19,9,45,0.0,145.0,4.8,19.5,145.0,139.88,109.32
2017,2,19,10,0,0.0,159.0,5.0,20.0,159.0,153.62,119.86
2017,2,19,10,15,13.5,199.5,5.05,20.0,208.0,200.47,157.19
2017,2,19,10,30,27.0,240.0,5.1,20.0,257.0,248.88,195.34
2017,2,19,10,45,59.5,276.5,5.2,20.5,315.5,309.54,242.67
2017,2,19,11,0,92.0,313.0,5.3,21.0,374.0,371.33,290.23
2017,2,19,11,15,46.0,211.0,5.4,21.0,241.5,240.88,188.05
2017,2,19,11,30,0.0,109.0,5.5,21.0,109.0,105.64,79.67
2017,2,19,11,45,0.0,94.5,5.6,21.5,94.5,91.52,68.22
2017,2,19,12,0,0.0,80.0,5.7,22.0,80.0,77.45,56.79
2017,2,19,12,15,0.0,81.0,5.7,22.0,81.0,78.43,57.54
2017,2,19,12,30,0.0,82.0,5.7,22.0,82.0,79.4,58.3
2017,2,19,12,45,4.5,149.0,5.7,22.5,152.5,148.97,113.54
2017,2,19,13,0,9.0,216.0,5.7,23.0,223.0,219.82,168.81
2017,2,19,13,15,8.5,214.0,5.6,23.0,221.0,217.68,167.07
2017,2,19,13,30,8.0,212.0,5.5,23.0,219.0,215.51,165.44
2017,2,19,13,45,282.5,230.0,5.45,23.0,431.0,493.81,388.25
2017,2,19,14,0,557.0,248.0,5.4,23.0,643.0,758.24,588.34
2017,2,19,14,15,542.5,242.0,5.3,23.0,616.0,735.42,570.6
2017,2,19,14,30,528.0,236.0,5.2,23.0,589.0,710.67,552.79
2017,2,19,14,45,285.5,247.5,5.15,23.0,437.5,507.6,397.67
2017,2,19,15,0,43.0,259.0,5.1,23.0,286.0,304.77,236.75
2017,2,19,15,15,176.0,247.0,4.85,22.5,345.0,403.48,318.26
2017,2,19,15,30,309.0,235.0,4.6,22.0,404.0,494.4,391.42
2017,2,19,15,45,154.5,159.0,4.45,22.0,243.5,281.48,224.5
2017,2,19,16,0,0.0,83.0,4.3,22.0,83.0,80.29,60.16
2017,2,19,16,15,0.0,73.0,3.9,21.5,73.0,70.58,52.66
2017,2,19,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.94
2017,2,19,16,45,0.0,53.0,3.15,21.0,53.0,51.2,37.03
2017,2,19,17,0,0.0,43.0,2.8,21.0,43.0,41.52,29.02
2017,2,19,17,15,0.0,33.0,2.55,20.5,33.0,31.85,20.94
2017,2,19,17,30,0.0,23.0,2.3,20.0,23.0,22.19,12.76
2017,2,19,17,45,0.0,14.5,2.1,19.5,14.5,13.98,5.7
2017,2,19,18,0,0.0,6.0,1.9,19.0,6.0,5.78,0.0
2017,2,19,18,15,0.0,3.0,2.05,19.0,3.0,2.95,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.35,12.0,1.0,0.98,0.0
2017,2,20,7,30,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2017,2,20,7,45,0.0,5.5,3.25,12.0,5.5,5.3,0.0
2017,2,20,8,0,0.0,9.0,3.2,12.0,9.0,8.67,1.75
2017,2,20,8,15,0.0,12.5,3.15,12.0,12.5,12.05,4.74
2017,2,20,8,30,0.0,16.0,3.1,12.0,16.0,15.43,7.7
2017,2,20,8,45,0.0,19.5,3.05,12.5,19.5,18.81,10.59
2017,2,20,9,0,0.0,23.0,3.0,13.0,23.0,22.2,13.43
2017,2,20,9,15,20.5,106.0,2.8,13.0,115.5,109.28,86.87
2017,2,20,9,30,41.0,189.0,2.6,13.0,208.0,197.77,159.62
2017,2,20,9,45,21.0,177.5,2.4,13.5,187.5,180.55,144.8
2017,2,20,10,0,1.0,166.0,2.2,14.0,167.0,160.85,128.02
2017,2,20,10,15,0.5,165.5,1.9,14.5,166.5,160.42,127.03
2017,2,20,10,30,0.0,165.0,1.6,15.0,166.0,159.87,125.93
2017,2,20,10,45,45.0,240.0,1.3,16.0,270.5,264.28,208.49
2017,2,20,11,0,90.0,315.0,1.0,17.0,375.0,372.15,289.27
2017,2,20,11,15,264.5,304.5,1.35,17.5,490.5,498.28,386.68
2017,2,20,11,30,439.0,294.0,1.7,18.0,606.0,632.57,487.42
2017,2,20,11,45,270.5,327.5,2.1,19.0,521.5,547.04,421.05
2017,2,20,12,0,102.0,361.0,2.5,20.0,437.0,444.95,341.5
2017,2,20,12,15,142.5,370.5,2.65,20.0,478.0,497.77,382.33
2017,2,20,12,30,183.0,380.0,2.8,20.0,519.0,546.27,418.99
2017,2,20,12,45,165.0,379.5,2.95,20.5,505.0,535.02,409.65
2017,2,20,13,0,147.0,379.0,3.1,21.0,491.0,522.67,399.83
2017,2,20,13,15,202.5,371.0,3.1,21.0,522.5,565.26,432.93
2017,2,20,13,30,258.0,363.0,3.1,21.0,554.0,615.55,470.91
2017,2,20,13,45,166.5,348.5,3.1,21.0,471.0,513.57,394.48
2017,2,20,14,0,75.0,334.0,3.1,21.0,388.0,410.99,316.43
2017,2,20,14,15,518.5,206.0,3.05,21.0,556.0,677.41,527.16
2017,2,20,14,30,962.0,78.0,3.0,21.0,724.0,898.82,684.99
2017,2,20,14,45,944.0,80.0,3.0,21.0,688.0,870.03,664.4
2017,2,20,15,0,926.0,82.0,3.0,21.0,652.0,838.4,643.95
2017,2,20,15,15,911.0,80.0,2.85,20.5,610.5,802.0,620.32
2017,2,20,15,30,896.0,78.0,2.7,20.0,569.0,763.14,594.77
2017,2,20,15,45,873.0,75.5,2.6,20.0,521.0,715.8,562.02
2017,2,20,16,0,850.0,73.0,2.5,20.0,473.0,671.33,531.02
2017,2,20,16,15,820.0,69.5,2.15,19.5,420.5,615.79,489.65
2017,2,20,16,30,790.0,66.0,1.8,19.0,368.0,560.16,446.61
2017,2,20,16,45,744.0,62.0,1.5,18.5,312.5,495.35,395.5
2017,2,20,17,0,698.0,58.0,1.2,18.0,257.0,432.68,344.38
2017,2,20,17,15,629.5,51.5,1.2,17.0,202.0,359.48,284.97
2017,2,20,17,30,561.0,45.0,1.2,16.0,147.0,294.68,229.6
2017,2,20,17,45,436.5,35.0,1.2,15.5,97.5,209.69,156.65
2017,2,20,18,0,312.0,25.0,1.2,15.0,48.0,135.81,82.08
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.0,50.59,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,9.5,27.0,10.81,0.0
2017,2,21,7,30,436.0,22.0,5.1,10.0,54.0,18.31,7.61
2017,2,21,7,45,555.5,29.5,5.15,11.0,106.5,24.82,16.1
2017,2,21,8,0,675.0,37.0,5.2,12.0,159.0,74.28,34.11
2017,2,21,8,15,738.5,42.0,5.05,12.5,217.0,128.56,71.42
2017,2,21,8,30,802.0,47.0,4.9,13.0,275.0,191.54,123.49
2017,2,21,8,45,841.0,50.5,4.8,14.0,331.5,252.1,177.68
2017,2,21,9,0,880.0,54.0,4.7,15.0,388.0,315.99,235.2
2017,2,21,9,15,905.0,56.5,4.8,16.0,441.5,376.93,289.97
2017,2,21,9,30,930.0,59.0,4.9,17.0,495.0,438.96,344.06
2017,2,21,9,45,947.5,61.0,5.0,18.0,543.5,497.8,393.93
2017,2,21,10,0,965.0,63.0,5.1,19.0,592.0,556.28,441.72
2017,2,21,10,15,977.0,64.5,5.2,19.5,634.0,610.54,485.57
2017,2,21,10,30,989.0,66.0,5.3,20.0,676.0,663.32,527.01
2017,2,21,10,45,997.0,67.5,5.4,20.5,710.5,711.78,564.1
2017,2,21,11,0,1005.0,69.0,5.5,21.0,745.0,757.89,596.83
2017,2,21,11,15,1010.5,70.0,5.45,21.0,771.5,799.12,625.7
2017,2,21,11,30,1016.0,71.0,5.4,21.0,798.0,837.37,652.2
2017,2,21,11,45,1016.5,73.5,5.35,21.5,816.0,870.17,673.29
2017,2,21,12,0,1017.0,76.0,5.3,22.0,834.0,899.39,691.71
2017,2,21,12,15,1018.5,76.5,5.25,22.0,842.5,923.61,707.91
2017,2,21,12,30,1020.0,77.0,5.2,22.0,851.0,944.05,721.52
2017,2,21,12,45,1019.0,77.0,5.2,22.5,851.0,957.95,729.55
2017,2,21,13,0,1018.0,77.0,5.2,23.0,851.0,967.84,734.95
2017,2,21,13,15,1016.0,77.0,5.1,23.0,841.5,972.83,737.85
2017,2,21,13,30,1014.0,77.0,5.0,23.0,832.0,973.77,738.13
2017,2,21,13,45,1008.0,77.0,4.95,23.0,813.5,967.18,733.78
2017,2,21,14,0,1002.0,77.0,4.9,23.0,795.0,956.63,726.9
2017,2,21,14,15,995.5,76.0,4.8,23.0,768.5,940.67,716.08
2017,2,21,14,30,989.0,75.0,4.7,23.0,742.0,920.96,702.83
2017,2,21,14,45,978.0,74.0,4.6,23.0,707.0,893.93,684.59
2017,2,21,15,0,967.0,73.0,4.5,23.0,672.0,863.64,664.16
2017,2,21,15,15,954.0,71.5,4.15,22.5,630.5,828.17,640.37
2017,2,21,15,30,941.0,70.0,3.8,22.0,589.0,789.99,614.63
2017,2,21,15,45,921.0,68.0,3.45,22.0,541.0,743.75,581.72
2017,2,21,16,0,901.0,66.0,3.1,22.0,493.0,695.83,547.34
2017,2,21,16,15,874.5,63.0,2.75,21.0,440.0,641.21,508.87
2017,2,21,16,30,848.0,60.0,2.4,20.0,387.0,586.14,467.46
2017,2,21,16,45,808.0,56.0,2.05,19.5,330.5,525.75,419.58
2017,2,21,17,0,768.0,52.0,1.7,19.0,274.0,463.1,368.39
