Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.48,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.93,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.89,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.86,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,35.72,25.25
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,66.7,51.66
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,65.74,50.63
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,64.78,49.63
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,104.39,82.63
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,143.94,114.94
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,162.68,129.99
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,181.68,145.22
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,166.14,131.97
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,150.33,118.63
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,103.68,80.38
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,57.11,41.93
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,72.14,54.34
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,87.19,66.67
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,93.04,71.43
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,98.91,76.21
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,81.86,62.09
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,64.89,48.05
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,83.8,63.61
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,102.86,79.23
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,88.63,67.64
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,74.56,56.16
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,80.85,61.43
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,87.14,66.7
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,75.01,56.81
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,62.88,46.89
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,58.03,43.07
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,53.18,39.22
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,39.62,27.92
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,26.08,16.55
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,24.14,14.97
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,22.2,13.38
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,19.3,10.94
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,16.4,8.48
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,13.02,5.56
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,9.64,2.62
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,6.74,0.06
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.93,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,15.81,4.44
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,32.2,22.28
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,57.18,32.69
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,103.79,61.04
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,153.19,99.04
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,209.45,146.22
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,264.88,195.07
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,322.84,245.6
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,236.56,185.36
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,111.95,87.0
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,130.79,102.05
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,149.71,116.78
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,171.48,133.66
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,193.62,150.68
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,191.37,148.33
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,189.01,145.99
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,230.27,178.2
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,272.17,210.5
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,275.5,212.41
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,278.77,214.41
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,267.8,205.87
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,256.64,197.24
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,281.31,215.89
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,306.23,234.52
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,327.09,250.54
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,356.65,273.06
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,454.68,349.16
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,561.23,429.59
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,498.86,382.51
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,427.91,329.22
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,376.7,290.88
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,325.99,252.36
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,361.51,281.64
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,403.14,314.93
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,294.04,230.35
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,190.83,148.6
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,149.77,116.56
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,109.3,84.3
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,268.91,217.62
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,395.93,317.62
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,325.59,259.65
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,261.22,205.88
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,184.92,141.85
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,114.85,82.47
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,52.69,13.01
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,17.86,6.51
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,35.06,24.26
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,55.73,40.63
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,77.16,58.7
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,99.64,77.05
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,123.24,96.04
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,166.78,129.99
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,217.04,169.64
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,202.26,158.37
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,180.56,140.73
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,246.98,193.01
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,318.27,248.45
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,282.83,220.02
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,241.71,186.9
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,286.89,221.56
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,331.93,255.61
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,379.52,292.02
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,428.72,329.35
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,438.5,335.64
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,447.96,341.76
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,553.91,423.4
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,664.2,506.37
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,805.99,617.34
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,938.69,712.11
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,758.64,579.84
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,554.22,419.76
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,572.95,435.32
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,590.58,449.44
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,647.04,493.83
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,690.74,528.54
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,590.6,452.93
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,485.29,372.71
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,447.25,345.38
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,409.36,317.69
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,270.69,210.62
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,141.17,107.72
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,107.14,81.21
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,73.49,54.45
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,264.76,213.35
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,412.36,329.63
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,341.42,271.23
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,275.3,215.88
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,193.1,146.89
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,119.19,84.8
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,54.71,16.99
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.9,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,26.82,13.7
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,44.99,32.72
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,73.59,49.91
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,114.8,78.16
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,158.2,111.33
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,206.76,150.39
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,251.58,186.72
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,303.55,229.16
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,344.44,264.64
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,378.89,293.51
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,402.77,312.93
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,420.21,326.36
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,327.71,255.36
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,219.46,169.44
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,231.97,179.24
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,244.61,188.87
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,281.69,217.42
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,323.41,249.23
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,323.42,249.08
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,327.24,252.02
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,402.3,309.69
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,473.9,363.8
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,535.87,411.19
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,592.01,454.0
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,569.53,436.88
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,546.16,419.38
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,519.29,399.6
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,483.15,372.88
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,567.64,440.05
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,648.62,503.06
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,608.03,472.98
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,567.31,443.08
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,530.18,416.75
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,484.12,383.38
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,479.75,381.88
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,463.24,370.85
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,341.19,274.32
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,229.55,183.86
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,198.12,159.07
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,167.36,134.24
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,229.9,186.48
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,268.17,215.01
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,195.06,151.98
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,131.34,96.36
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,61.9,24.08
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,10.81,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,23.41,12.43
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,37.49,27.26
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,51.53,34.22
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,53.93,40.58
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,69.15,53.52
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,84.44,66.25
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,89.97,70.56
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,95.42,74.71
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,129.43,102.32
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,163.76,129.61
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,178.72,140.92
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,193.92,152.35
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,332.06,262.33
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,482.67,377.57
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,513.0,398.34
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,542.68,419.02
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,674.28,520.9
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,818.53,625.03
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,698.92,533.45
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,550.7,417.48
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,514.38,390.27
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,469.38,355.88
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,443.31,336.3
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,416.49,315.95
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,347.36,264.51
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,271.25,207.03
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,245.04,186.97
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,218.78,166.68
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,277.49,212.33
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,346.45,264.87
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,346.78,265.6
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,346.78,266.39
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,303.32,233.68
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,252.28,194.89
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,350.33,274.18
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,432.4,339.07
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,346.85,273.19
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,274.45,216.76
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,231.27,183.42
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,196.14,155.65
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,243.06,193.82
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,267.72,210.76
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,193.61,148.41
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,129.58,94.01
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,57.51,24.24
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,17.85,8.29
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,30.9,21.07
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,47.4,34.06
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,63.95,48.12
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,81.53,62.76
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,99.24,77.18
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,117.96,92.15
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,136.78,106.94
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,170.67,133.51
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,206.02,160.94
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,256.04,199.64
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,309.36,240.37
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,348.87,270.44
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,390.06,301.54
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,413.59,318.17
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,437.01,334.58
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,441.46,337.13
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,444.77,338.9
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,499.82,380.11
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,552.37,418.91
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,604.26,457.57
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,663.72,501.1
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,523.04,396.82
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,377.64,286.5
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,454.12,345.18
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,539.56,408.47
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,564.86,427.82
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,589.08,446.63
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,586.46,445.58
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,582.43,443.71
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,576.85,441.05
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,578.17,443.26
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,603.93,466.21
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,631.14,489.52
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,613.55,478.18
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,590.54,462.86
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,469.12,370.71
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,353.42,280.7
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,301.94,241.48
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,258.93,207.55
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,212.92,170.26
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,168.79,133.46
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,121.51,93.19
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,77.81,55.68
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,36.6,15.28
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.78,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,27.29,16.14
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,42.87,31.35
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,73.95,49.02
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,113.3,76.91
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,153.99,108.81
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,197.5,144.17
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,249.2,185.61
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,307.73,232.24
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,357.26,272.24
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,406.64,310.95
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,441.69,337.67
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,470.65,358.81
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,509.12,387.51
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,547.31,415.46
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,564.02,425.86
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,575.95,432.58
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,607.0,454.51
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,637.66,475.86
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,668.04,497.8
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,698.14,519.48
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,816.56,608.6
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,926.79,683.33
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,895.85,662.58
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,848.9,627.93
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,782.19,580.35
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,707.32,526.4
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,485.59,367.58
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,257.77,195.13
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,516.42,397.7
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,753.99,572.57
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,666.38,507.61
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,590.76,451.95
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,586.69,452.67
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,578.67,449.99
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,520.26,406.94
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,463.69,364.79
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,349.27,276.72
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,244.33,193.62
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,212.73,169.31
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,181.51,144.57
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,147.03,116.54
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,113.45,88.63
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,80.61,60.76
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,46.38,31.71
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,21.96,8.0
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.9,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,19.79,10.57
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,33.81,23.93
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,51.09,37.53
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,68.56,52.43
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,86.64,67.65
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,104.83,82.7
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,120.81,95.5
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,136.84,108.12
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,155.09,122.57
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,173.73,137.24
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,164.39,129.03
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,154.51,120.49
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,169.75,132.44
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,185.28,144.53
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,189.47,147.3
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,193.68,150.12
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,286.52,222.8
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,380.02,294.11
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,309.58,239.17
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,234.08,180.22
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,290.27,223.76
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,353.72,271.9
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,326.92,251.29
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,306.29,235.59
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,309.8,238.88
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,313.29,242.13
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,230.92,178.58
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,149.25,114.46
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,137.42,105.31
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,125.6,96.04
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,186.9,145.23
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,249.44,194.7
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,203.68,159.11
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,158.45,123.58
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,175.53,137.93
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,192.8,152.34
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,281.26,226.61
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,347.1,281.21
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,304.8,247.28
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,263.18,213.62
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,217.31,176.0
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,173.3,138.89
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,127.75,99.52
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,85.03,62.22
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,40.02,19.84
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,13.6,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,31.22,20.87
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,45.88,35.49
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,81.89,53.22
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,129.72,86.95
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,84.64,58.6
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,11.57,4.47
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,37.66,27.1
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,63.8,49.42
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,84.63,67.0
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,105.29,84.25
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,107.3,85.66
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,109.3,87.08
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,106.46,84.31
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,103.6,81.57
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,108.48,85.31
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,113.37,89.04
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,136.48,107.97
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,159.78,126.94
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,174.45,138.55
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,189.25,150.21
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,191.45,151.89
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,193.65,153.62
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,185.06,146.36
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,176.4,139.1
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,201.25,159.17
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,226.29,179.25
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,195.64,154.69
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,165.02,130.09
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,217.75,172.97
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,271.28,215.87
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,256.89,204.53
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,242.5,193.37
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,240.3,192.1
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,238.03,190.76
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,230.66,185.43
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,223.09,179.93
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,190.09,153.63
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,157.74,127.54
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,135.86,109.72
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,114.29,91.88
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,92.58,73.8
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,70.75,55.23
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,50.43,37.5
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,29.94,19.48
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,16.41,5.84
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,7.86,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,14.5,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,33.9,23.38
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,53.9,42.6
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,90.73,63.03
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,135.93,95.63
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,131.99,100.51
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,108.59,87.74
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,90.06,71.63
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,70.58,54.75
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,98.01,77.56
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,125.36,99.9
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,158.95,127.08
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,193.06,154.3
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,351.4,283.69
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,524.54,420.55
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,525.77,419.01
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,519.07,411.81
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,551.5,436.03
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,584.31,460.19
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,745.18,589.24
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,910.17,712.52
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,932.7,726.28
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,952.0,738.62
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,968.0,748.69
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,975.29,752.74
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,984.36,759.0
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,984.47,759.09
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,974.43,751.15
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,966.37,744.82
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,954.93,737.03
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,934.42,722.99
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,910.81,706.92
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,883.71,688.45
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,846.52,663.44
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,806.9,636.59
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,762.68,605.29
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,716.49,572.51
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,661.02,532.61
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,605.25,489.94
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,542.9,440.25
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,483.96,391.89
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,412.35,333.54
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,345.1,276.57
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,267.44,209.67
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,198.65,148.56
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,112.32,67.38
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,31.79,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,8.85,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.05,0.0
2017,3,14,7,15,349.0,31.0,1.35,5.5,76.0,23.51,14.94
