Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,30,490.0,44.0,1.4,6.0,123.0,35.49,26.61
2017,3,14,7,45,567.0,52.5,1.45,7.0,179.5,80.26,43.43
2017,3,14,8,0,644.0,61.0,1.5,8.0,236.0,134.36,81.69
2017,3,14,8,15,693.5,67.0,1.5,8.5,294.0,190.03,128.49
2017,3,14,8,30,743.0,73.0,1.5,9.0,352.0,252.94,183.97
2017,3,14,8,45,775.0,78.0,1.5,10.0,408.0,312.53,237.17
2017,3,14,9,0,807.0,83.0,1.5,11.0,464.0,374.82,291.37
2017,3,14,9,15,830.5,86.5,1.5,11.5,516.5,434.42,342.41
2017,3,14,9,30,854.0,90.0,1.5,12.0,569.0,495.07,392.45
2017,3,14,9,45,870.0,93.0,1.55,12.5,616.0,551.99,438.12
2017,3,14,10,0,886.0,96.0,1.6,13.0,663.0,608.95,482.24
2017,3,14,10,15,898.5,98.5,1.75,13.5,703.5,661.75,522.6
2017,3,14,10,30,911.0,101.0,1.9,14.0,744.0,713.23,560.97
2017,3,14,10,45,919.0,103.0,2.05,15.0,777.5,759.42,591.96
2017,3,14,11,0,927.0,105.0,2.2,16.0,811.0,803.42,620.59
2017,3,14,11,15,933.0,106.0,2.4,16.5,836.0,842.41,646.98
2017,3,14,11,30,939.0,107.0,2.6,17.0,861.0,878.63,671.34
2017,3,14,11,45,942.0,108.0,2.8,17.5,877.5,909.36,691.83
2017,3,14,12,0,945.0,109.0,3.0,18.0,894.0,936.82,710.08
2017,3,14,12,15,946.0,109.5,3.1,18.5,901.5,958.57,723.72
2017,3,14,12,30,947.0,110.0,3.2,19.0,909.0,976.73,735.01
2017,3,14,12,45,944.5,110.5,3.35,19.5,906.5,987.99,742.14
2017,3,14,13,0,942.0,111.0,3.5,20.0,904.0,995.45,746.86
2017,3,14,13,15,939.0,110.5,3.55,20.0,893.5,997.57,748.85
2017,3,14,13,30,936.0,110.0,3.6,20.0,883.0,995.88,748.47
2017,3,14,13,45,929.5,110.0,3.7,20.0,863.0,987.67,744.21
2017,3,14,14,0,923.0,110.0,3.8,20.0,843.0,975.77,737.59
2017,3,14,14,15,915.5,108.5,3.8,20.0,815.0,957.75,726.28
2017,3,14,14,30,908.0,107.0,3.8,20.0,787.0,936.29,712.72
2017,3,14,14,45,897.0,105.5,3.85,20.0,751.5,908.44,695.1
2017,3,14,15,0,886.0,104.0,3.9,20.0,716.0,877.62,675.38
2017,3,14,15,15,872.0,101.5,3.85,20.0,673.5,840.43,650.59
2017,3,14,15,30,858.0,99.0,3.8,20.0,631.0,805.68,627.45
2017,3,14,15,45,839.5,95.5,3.75,20.0,583.0,759.24,595.67
2017,3,14,16,0,821.0,92.0,3.7,20.0,535.0,711.23,562.45
2017,3,14,16,15,794.5,88.0,3.4,19.5,482.0,655.9,523.44
2017,3,14,16,30,768.0,84.0,3.1,19.0,429.0,600.32,481.65
2017,3,14,16,45,732.0,78.5,2.85,18.5,373.0,537.48,433.24
2017,3,14,17,0,696.0,73.0,2.6,18.0,317.0,478.29,386.1
2017,3,14,17,15,640.0,66.0,2.35,17.0,259.5,407.17,328.59
2017,3,14,17,30,584.0,59.0,2.1,16.0,202.0,340.45,272.45
2017,3,14,17,45,495.5,49.5,1.9,15.0,148.5,263.09,206.15
2017,3,14,18,0,407.0,40.0,1.7,14.0,95.0,194.8,145.83
2017,3,14,18,15,251.5,25.5,1.7,13.5,54.0,111.39,68.5
2017,3,14,18,30,96.0,11.0,1.7,13.0,13.0,31.98,0.0
2017,3,14,18,45,48.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.45,8.0,15.0,10.32,0.0
2017,3,15,7,0,165.0,21.0,1.7,9.0,30.0,16.45,0.25
2017,3,15,7,15,296.5,35.5,1.75,9.5,75.5,27.55,18.28
2017,3,15,7,30,428.0,50.0,1.8,10.0,121.0,42.15,27.41
2017,3,15,7,45,513.0,58.5,1.9,10.5,176.5,83.82,47.37
2017,3,15,8,0,598.0,67.0,2.0,11.0,232.0,135.94,84.17
2017,3,15,8,15,649.0,74.0,2.05,12.0,289.5,190.2,129.19
2017,3,15,8,30,700.0,81.0,2.1,13.0,347.0,250.11,181.14
2017,3,15,8,45,738.0,85.0,2.2,14.0,403.0,308.47,232.54
2017,3,15,9,0,776.0,89.0,2.3,15.0,459.0,371.83,287.02
2017,3,15,9,15,800.5,93.0,2.35,15.5,511.0,430.7,337.19
2017,3,15,9,30,825.0,97.0,2.4,16.0,563.0,490.79,386.71
2017,3,15,9,45,844.0,99.5,2.5,16.5,610.0,547.38,432.16
2017,3,15,10,0,863.0,102.0,2.6,17.0,657.0,603.95,476.2
2017,3,15,10,15,875.5,104.5,2.65,17.5,697.5,656.04,515.41
2017,3,15,10,30,888.0,107.0,2.7,18.0,738.0,706.54,552.36
2017,3,15,10,45,897.5,108.5,2.8,18.5,771.5,752.38,583.89
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,796.18,613.12
2017,3,15,11,15,913.5,111.5,2.95,19.0,830.0,835.37,639.74
2017,3,15,11,30,920.0,113.0,3.0,19.0,855.0,871.88,664.4
2017,3,15,11,45,927.0,112.0,3.1,19.5,872.5,903.42,684.62
2017,3,15,12,0,934.0,111.0,3.2,20.0,890.0,931.92,702.73
2017,3,15,12,15,935.5,111.5,3.25,20.0,897.5,953.85,717.4
2017,3,15,12,30,937.0,112.0,3.3,20.0,905.0,972.23,729.82
2017,3,15,12,45,935.5,112.5,3.35,20.5,903.5,984.22,736.66
2017,3,15,13,0,934.0,113.0,3.4,21.0,902.0,992.47,741.16
2017,3,15,13,15,931.0,112.5,3.45,21.0,891.5,994.49,743.08
2017,3,15,13,30,928.0,112.0,3.5,21.0,881.0,992.72,742.66
2017,3,15,13,45,922.0,111.5,3.55,21.0,861.5,984.4,738.01
2017,3,15,14,0,916.0,111.0,3.6,21.0,842.0,972.4,731.05
2017,3,15,14,15,909.0,109.5,3.6,21.0,814.5,954.84,720.13
2017,3,15,14,30,902.0,108.0,3.6,21.0,787.0,933.84,706.98
2017,3,15,14,45,884.5,109.5,3.6,21.0,750.0,903.59,687.52
2017,3,15,15,0,867.0,111.0,3.6,21.0,713.0,875.93,669.91
2017,3,15,15,15,852.5,108.5,3.55,20.5,670.5,838.63,646.44
2017,3,15,15,30,838.0,106.0,3.5,20.0,628.0,799.01,621.13
2017,3,15,15,45,815.0,103.5,3.45,20.0,579.5,750.81,588.18
2017,3,15,16,0,792.0,101.0,3.4,20.0,531.0,701.42,554.01
2017,3,15,16,15,460.5,148.5,3.15,19.5,393.0,492.94,394.58
2017,3,15,16,30,129.0,196.0,2.9,19.0,255.0,297.92,238.08
2017,3,15,16,45,119.5,172.0,2.7,19.0,221.0,261.08,209.58
2017,3,15,17,0,110.0,148.0,2.5,19.0,187.0,224.78,180.46
2017,3,15,17,15,323.0,107.5,2.25,18.0,193.0,293.58,237.37
2017,3,15,17,30,536.0,67.0,2.0,17.0,199.0,328.55,262.61
2017,3,15,17,45,442.0,56.0,1.75,16.5,146.0,249.68,194.89
2017,3,15,18,0,348.0,45.0,1.5,16.0,93.0,180.45,134.59
2017,3,15,18,15,174.0,29.0,1.6,15.5,53.0,93.88,58.65
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,42.5,12.0,3.1,13.5,14.5,11.8,0.0
2017,3,16,7,0,85.0,24.0,3.3,14.0,29.0,20.07,4.17
2017,3,16,7,15,199.5,43.5,3.4,14.5,73.0,33.6,23.12
2017,3,16,7,30,314.0,63.0,3.5,15.0,117.0,52.64,35.6
2017,3,16,7,45,393.0,77.0,3.65,15.5,170.0,92.67,57.91
2017,3,16,8,0,472.0,91.0,3.8,16.0,223.0,142.21,93.39
2017,3,16,8,15,236.0,72.5,3.95,16.5,138.5,110.29,77.83
2017,3,16,8,30,0.0,54.0,4.1,17.0,54.0,52.17,38.36
2017,3,16,8,45,0.0,69.0,4.3,17.5,69.0,66.7,50.29
2017,3,16,9,0,0.0,84.0,4.5,18.0,84.0,81.25,62.02
2017,3,16,9,15,0.0,94.0,4.65,18.5,94.0,90.87,69.56
2017,3,16,9,30,0.0,104.0,4.8,19.0,104.0,100.52,77.05
2017,3,16,9,45,0.0,127.0,5.0,19.5,127.0,122.67,94.57
2017,3,16,10,0,0.0,150.0,5.2,20.0,150.0,144.9,111.95
2017,3,16,10,15,1.0,158.0,5.3,20.5,159.0,153.41,118.24
2017,3,16,10,30,2.0,166.0,5.4,21.0,168.0,162.03,124.61
2017,3,16,10,45,1.0,147.0,5.5,21.5,148.0,143.13,109.17
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,124.05,93.69
2017,3,16,11,15,0.5,140.0,5.6,22.0,141.0,136.19,103.18
2017,3,16,11,30,1.0,152.0,5.6,22.0,154.0,148.39,112.68
2017,3,16,11,45,0.5,136.0,5.6,22.5,137.0,132.46,99.81
2017,3,16,12,0,0.0,120.0,5.6,23.0,120.0,116.47,86.97
2017,3,16,12,15,58.5,275.0,5.6,23.0,325.0,326.32,251.54
2017,3,16,12,30,117.0,430.0,5.6,23.0,530.0,547.06,416.98
2017,3,16,12,45,144.5,432.5,5.6,23.5,556.0,578.95,439.72
2017,3,16,13,0,172.0,435.0,5.6,24.0,582.0,610.83,462.91
2017,3,16,13,15,97.5,375.5,5.55,24.0,459.0,473.34,360.42
2017,3,16,13,30,23.0,316.0,5.5,24.0,336.0,334.34,254.44
2017,3,16,13,45,191.5,342.0,5.5,24.0,496.5,536.83,412.28
2017,3,16,14,0,360.0,368.0,5.5,24.0,657.0,730.08,556.61
2017,3,16,14,15,380.5,348.5,5.45,24.0,644.5,725.65,553.89
2017,3,16,14,30,401.0,329.0,5.4,24.0,632.0,718.88,550.42
2017,3,16,14,45,340.5,327.0,5.35,24.0,576.5,657.23,504.92
2017,3,16,15,0,280.0,325.0,5.3,24.0,521.0,596.84,460.02
2017,3,16,15,15,516.5,233.0,5.2,24.0,567.0,695.69,540.3
2017,3,16,15,30,753.0,141.0,5.1,24.0,613.0,773.89,601.71
2017,3,16,15,45,732.5,135.5,5.0,24.0,565.5,727.06,568.42
2017,3,16,16,0,712.0,130.0,4.9,24.0,518.0,679.13,534.09
2017,3,16,16,15,681.5,124.0,4.7,23.5,466.0,622.94,492.97
2017,3,16,16,30,651.0,118.0,4.5,23.0,414.0,567.11,451.23
2017,3,16,16,45,613.0,109.0,4.3,22.5,359.5,504.26,403.09
2017,3,16,17,0,575.0,100.0,4.1,22.0,305.0,443.25,355.15
2017,3,16,17,15,514.5,90.0,4.05,21.5,249.5,372.12,297.8
2017,3,16,17,30,454.0,80.0,4.0,21.0,194.0,304.91,241.84
2017,3,16,17,45,374.0,65.0,3.95,20.5,143.0,232.19,180.16
2017,3,16,18,0,294.0,50.0,3.9,20.0,92.0,168.06,124.64
2017,3,16,18,15,167.5,31.0,4.0,19.5,52.5,95.22,60.01
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,20.91,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,51.5,12.5,4.9,16.5,16.0,12.29,0.0
2017,3,17,7,0,103.0,25.0,5.1,17.0,32.0,20.9,6.5
2017,3,17,7,15,215.0,44.0,5.35,17.5,76.5,33.86,23.14
2017,3,17,7,30,327.0,63.0,5.6,18.0,121.0,54.03,35.41
2017,3,17,7,45,415.0,74.0,5.95,18.5,175.0,93.22,56.62
2017,3,17,8,0,503.0,85.0,6.3,19.0,229.0,143.56,92.28
2017,3,17,8,15,555.5,94.0,6.45,19.5,284.0,194.5,133.93
2017,3,17,8,30,608.0,103.0,6.6,20.0,339.0,251.44,182.55
2017,3,17,8,45,304.0,96.5,6.75,20.5,214.5,185.83,140.79
2017,3,17,9,0,0.0,90.0,6.9,21.0,90.0,86.97,65.91
2017,3,17,9,15,0.0,109.5,6.85,21.0,109.5,105.67,80.92
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,124.43,95.79
2017,3,17,9,45,0.5,147.0,6.8,21.5,147.5,142.1,109.47
2017,3,17,10,0,1.0,165.0,6.8,22.0,166.0,159.9,123.11
2017,3,17,10,15,6.5,199.5,6.7,22.5,204.0,196.87,151.83
2017,3,17,10,30,12.0,234.0,6.6,23.0,242.0,234.54,180.72
2017,3,17,10,45,12.5,241.5,6.55,23.5,250.5,243.07,186.64
2017,3,17,11,0,13.0,249.0,6.5,24.0,259.0,251.62,192.58
2017,3,17,11,15,14.0,256.0,6.4,24.0,267.0,260.09,198.85
2017,3,17,11,30,15.0,263.0,6.3,24.0,275.0,268.61,205.17
2017,3,17,11,45,210.5,317.5,6.2,24.5,494.5,503.43,388.05
2017,3,17,12,0,406.0,372.0,6.1,25.0,714.0,737.81,561.37
2017,3,17,12,15,371.5,390.5,6.0,25.0,705.5,736.71,558.1
2017,3,17,12,30,337.0,409.0,5.9,25.0,697.0,733.09,553.95
2017,3,17,12,45,372.5,393.0,5.8,25.0,711.0,756.41,571.55
2017,3,17,13,0,408.0,377.0,5.7,25.0,725.0,778.67,588.24
2017,3,17,13,15,409.0,371.5,5.6,25.0,717.0,778.02,587.68
2017,3,17,13,30,410.0,366.0,5.5,25.0,709.0,775.55,585.99
2017,3,17,13,45,631.0,252.0,5.45,25.0,766.5,873.28,662.32
2017,3,17,14,0,852.0,138.0,5.4,25.0,824.0,951.38,717.68
2017,3,17,14,15,844.0,136.5,5.25,25.0,797.0,933.62,704.88
2017,3,17,14,30,836.0,135.0,5.1,25.0,770.0,912.66,690.52
2017,3,17,14,45,810.5,139.5,5.0,25.0,732.0,879.62,668.19
2017,3,17,15,0,785.0,144.0,4.9,25.0,694.0,844.41,644.4
2017,3,17,15,15,768.5,140.5,4.75,25.0,652.5,809.76,620.7
2017,3,17,15,30,752.0,137.0,4.6,25.0,611.0,769.85,593.19
2017,3,17,15,45,734.5,131.0,4.5,25.0,564.5,724.72,562.07
2017,3,17,16,0,717.0,125.0,4.4,25.0,518.0,678.28,529.54
2017,3,17,16,15,687.0,119.5,4.1,24.5,466.0,622.73,489.24
2017,3,17,16,30,657.0,114.0,3.8,24.0,414.0,567.5,448.31
2017,3,17,16,45,620.0,105.5,3.55,23.5,360.0,505.45,401.27
2017,3,17,17,0,583.0,97.0,3.3,23.0,306.0,445.17,354.23
2017,3,17,17,15,523.5,87.5,3.05,22.0,250.5,374.64,298.24
2017,3,17,17,30,464.0,78.0,2.8,21.0,195.0,307.49,243.1
2017,3,17,17,45,378.0,64.5,2.6,20.5,143.5,233.44,180.71
2017,3,17,18,0,292.0,51.0,2.4,20.0,92.0,168.71,125.09
2017,3,17,18,15,167.0,32.0,2.55,19.5,53.0,96.38,61.74
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,22.16,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,47.5,14.0,2.1,16.0,17.0,13.76,0.0
2017,3,18,7,0,95.0,28.0,2.4,17.0,34.0,23.27,9.57
2017,3,18,7,15,205.0,47.5,2.55,17.5,79.0,36.61,25.63
2017,3,18,7,30,315.0,67.0,2.7,18.0,124.0,58.36,38.46
2017,3,18,7,45,401.5,79.0,2.85,18.5,178.0,97.89,60.67
2017,3,18,8,0,488.0,91.0,3.0,19.0,232.0,147.8,96.17
2017,3,18,8,15,245.0,111.5,3.05,19.5,182.5,150.45,109.55
2017,3,18,8,30,2.0,132.0,3.1,20.0,133.0,125.8,98.25
2017,3,18,8,45,2.0,145.0,3.15,20.5,146.0,138.81,108.31
2017,3,18,9,0,2.0,158.0,3.2,21.0,159.0,151.77,118.12
2017,3,18,9,15,2.5,165.5,3.15,21.5,167.0,159.77,123.83
2017,3,18,9,30,3.0,173.0,3.1,22.0,175.0,167.74,129.48
2017,3,18,9,45,2.0,169.0,3.05,22.5,170.5,163.94,125.82
2017,3,18,10,0,1.0,165.0,3.0,23.0,166.0,159.9,122.05
2017,3,18,10,15,29.0,244.0,2.95,23.0,265.5,254.74,195.81
2017,3,18,10,30,57.0,323.0,2.9,23.0,365.0,352.56,269.74
2017,3,18,10,45,53.5,334.0,2.9,23.5,374.5,364.61,277.36
2017,3,18,11,0,50.0,345.0,2.9,24.0,384.0,376.27,284.95
2017,3,18,11,15,45.0,348.5,2.9,24.0,384.5,378.94,286.43
2017,3,18,11,30,40.0,352.0,2.9,24.0,385.0,381.12,287.59
2017,3,18,11,45,455.5,247.0,2.9,24.5,632.0,647.4,492.23
2017,3,18,12,0,871.0,142.0,2.9,25.0,879.0,919.35,680.54
2017,3,18,12,15,577.5,283.5,2.9,25.0,774.0,819.56,607.73
2017,3,18,12,30,284.0,425.0,2.9,25.0,669.0,701.65,518.33
2017,3,18,12,45,354.0,397.5,2.9,25.5,701.0,744.66,550.04
2017,3,18,13,0,424.0,370.0,2.9,26.0,733.0,793.3,583.97
2017,3,18,13,15,391.0,381.0,2.9,26.0,712.5,771.86,568.44
2017,3,18,13,30,358.0,392.0,2.9,26.0,692.0,754.79,556.23
2017,3,18,13,45,261.0,399.5,2.95,26.0,616.0,672.5,497.74
2017,3,18,14,0,164.0,407.0,3.0,26.0,540.0,581.59,432.37
2017,3,18,14,15,509.5,267.0,3.0,26.0,659.0,767.05,574.22
2017,3,18,14,30,855.0,127.0,3.0,26.0,778.0,922.75,683.14
2017,3,18,14,45,590.5,222.5,3.0,26.0,662.5,778.56,583.59
2017,3,18,15,0,326.0,318.0,3.0,26.0,547.0,629.49,473.76
2017,3,18,15,15,572.0,214.0,2.95,25.5,587.0,723.03,549.48
2017,3,18,15,30,818.0,110.0,2.9,25.0,627.0,791.48,601.37
2017,3,18,15,45,459.5,178.5,2.9,25.0,465.0,561.79,434.42
2017,3,18,16,0,101.0,247.0,2.9,25.0,303.0,333.68,257.59
2017,3,18,16,15,50.5,190.0,2.7,24.5,218.0,232.6,180.57
2017,3,18,16,30,0.0,133.0,2.5,24.0,133.0,131.56,100.7
2017,3,18,16,45,0.0,116.0,2.35,24.0,116.0,114.63,87.65
2017,3,18,17,0,0.0,99.0,2.2,24.0,99.0,97.7,74.27
2017,3,18,17,15,273.5,82.0,1.95,23.0,151.5,240.07,191.13
2017,3,18,17,30,547.0,65.0,1.7,22.0,204.0,333.06,261.35
2017,3,18,17,45,458.5,54.5,1.5,21.5,151.0,255.99,196.24
2017,3,18,18,0,370.0,44.0,1.3,21.0,98.0,188.03,138.13
2017,3,18,18,15,229.0,29.0,1.35,20.5,57.0,110.66,71.18
2017,3,18,18,30,88.0,14.0,1.4,20.0,16.0,33.5,0.0
2017,3,18,18,45,44.0,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,74.0,14.5,2.35,16.0,20.0,14.25,0.0
2017,3,19,7,0,148.0,29.0,2.7,17.0,40.0,22.75,10.4
2017,3,19,7,15,267.5,45.5,2.85,17.5,86.5,34.81,24.19
2017,3,19,7,30,387.0,62.0,3.0,18.0,133.0,57.06,35.6
2017,3,19,7,45,478.0,70.5,3.2,18.5,189.5,98.97,58.35
2017,3,19,8,0,569.0,79.0,3.4,19.0,246.0,150.91,95.33
2017,3,19,8,15,620.0,86.0,3.45,19.5,303.0,204.09,139.12
2017,3,19,8,30,671.0,93.0,3.5,20.0,360.0,262.97,189.38
2017,3,19,8,45,715.0,95.5,3.6,20.5,416.5,320.71,239.28
2017,3,19,9,0,759.0,98.0,3.7,21.0,473.0,382.56,291.8
2017,3,19,9,15,783.5,102.0,3.7,21.5,525.0,442.49,341.68
2017,3,19,9,30,808.0,106.0,3.7,22.0,577.0,501.92,389.66
2017,3,19,9,45,829.5,108.0,3.75,22.5,624.5,558.68,434.28
2017,3,19,10,0,851.0,110.0,3.8,23.0,672.0,615.69,477.71
2017,3,19,10,15,864.0,112.0,3.85,23.5,712.0,667.15,515.83
2017,3,19,10,30,877.0,114.0,3.9,24.0,752.0,716.85,551.68
2017,3,19,10,45,887.0,115.5,3.95,24.5,785.5,762.55,582.18
2017,3,19,11,0,897.0,117.0,4.0,25.0,819.0,806.28,610.74
2017,3,19,11,15,903.5,118.5,4.05,25.0,843.5,845.0,636.77
2017,3,19,11,30,910.0,120.0,4.1,25.0,868.0,881.07,660.88
2017,3,19,11,45,914.0,120.5,4.15,25.5,884.5,911.15,679.51
2017,3,19,12,0,918.0,121.0,4.2,26.0,901.0,938.09,695.99
2017,3,19,12,15,919.5,121.0,4.2,26.0,908.0,958.98,709.53
2017,3,19,12,30,921.0,121.0,4.2,26.0,915.0,976.38,720.85
2017,3,19,12,45,920.0,121.0,4.25,26.0,913.0,987.88,728.65
2017,3,19,13,0,919.0,121.0,4.3,26.0,911.0,995.7,734.17
2017,3,19,13,15,916.0,120.5,4.3,26.0,900.0,997.39,735.51
2017,3,19,13,30,913.0,120.0,4.3,26.0,889.0,995.35,734.57
2017,3,19,13,45,907.5,119.0,4.3,26.5,869.0,986.72,727.97
2017,3,19,14,0,902.0,118.0,4.3,27.0,849.0,974.48,719.16
2017,3,19,14,15,894.5,116.5,4.25,26.5,821.0,956.32,709.11
2017,3,19,14,30,887.0,115.0,4.2,26.0,793.0,934.8,696.87
2017,3,19,14,45,868.5,117.0,4.2,26.0,755.5,904.09,677.32
2017,3,19,15,0,850.0,119.0,4.2,26.0,718.0,876.23,659.75
2017,3,19,15,15,835.0,116.0,4.15,26.0,676.0,838.07,634.74
2017,3,19,15,30,820.0,113.0,4.1,26.0,634.0,797.67,608.09
2017,3,19,15,45,798.0,110.0,4.05,26.0,585.0,749.9,575.98
2017,3,19,16,0,776.0,107.0,4.0,26.0,536.0,700.94,542.66
2017,3,19,16,15,748.5,102.5,3.75,25.5,483.5,648.16,505.96
2017,3,19,16,30,721.0,98.0,3.5,25.0,431.0,592.97,465.57
2017,3,19,16,45,683.0,91.5,3.3,24.5,375.0,529.51,417.98
2017,3,19,17,0,645.0,85.0,3.1,24.0,319.0,467.81,370.29
2017,3,19,17,15,588.5,77.5,2.8,23.0,263.0,397.81,315.0
2017,3,19,17,30,532.0,70.0,2.5,22.0,207.0,332.32,261.31
2017,3,19,17,45,446.5,58.5,2.2,21.5,153.5,255.95,197.16
2017,3,19,18,0,361.0,47.0,1.9,21.0,100.0,188.35,139.1
2017,3,19,18,15,223.5,30.5,1.9,20.5,58.5,110.1,71.78
2017,3,19,18,30,86.0,14.0,1.9,20.0,17.0,33.13,0.0
2017,3,19,18,45,43.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,97.5,14.5,3.5,16.5,22.0,14.25,0.0
2017,3,20,7,0,195.0,29.0,3.8,17.0,44.0,22.63,11.17
2017,3,20,7,15,314.0,44.5,4.0,17.5,93.0,33.85,23.45
2017,3,20,7,30,433.0,60.0,4.2,18.0,142.0,58.89,35.54
2017,3,20,7,45,516.5,69.0,4.45,18.5,199.5,102.55,59.55
2017,3,20,8,0,600.0,78.0,4.7,19.0,257.0,156.54,98.81
2017,3,20,8,15,649.5,85.0,4.75,19.5,315.0,211.47,144.53
2017,3,20,8,30,699.0,92.0,4.8,20.0,373.0,271.87,196.56
2017,3,20,8,45,741.5,95.0,4.85,20.5,431.0,331.36,248.32
2017,3,20,9,0,784.0,98.0,4.9,21.0,489.0,396.47,303.81
2017,3,20,9,15,808.0,102.0,4.9,21.5,541.5,455.89,353.74
2017,3,20,9,30,832.0,106.0,4.9,22.0,594.0,516.44,403.01
2017,3,20,9,45,854.0,107.0,4.95,22.5,642.5,573.77,448.52
2017,3,20,10,0,876.0,108.0,5.0,23.0,691.0,631.33,492.87
2017,3,20,10,15,644.5,208.5,5.0,23.0,651.0,621.95,483.18
2017,3,20,10,30,413.0,309.0,5.0,23.0,611.0,587.64,453.63
2017,3,20,10,45,668.5,211.5,5.0,23.5,726.0,701.91,542.38
2017,3,20,11,0,924.0,114.0,5.0,24.0,841.0,826.64,632.54
2017,3,20,11,15,930.0,115.5,5.0,24.0,866.0,865.84,658.6
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,902.25,683.06
2017,3,20,11,45,948.5,112.5,5.0,24.5,909.5,935.25,703.66
2017,3,20,12,0,961.0,108.0,5.0,25.0,928.0,965.34,722.15
2017,3,20,12,15,962.0,108.5,4.95,25.0,935.5,987.01,735.98
2017,3,20,12,30,963.0,109.0,4.9,25.0,943.0,1005.02,747.43
2017,3,20,12,45,962.0,109.0,4.9,25.5,941.0,1016.89,753.74
2017,3,20,13,0,961.0,109.0,4.9,26.0,939.0,1024.91,757.62
2017,3,20,13,15,958.5,108.5,4.85,26.0,927.5,1027.09,758.88
2017,3,20,13,30,956.0,108.0,4.8,26.0,916.0,1025.38,757.74
2017,3,20,13,45,951.5,107.0,4.8,26.0,896.0,1017.38,753.0
2017,3,20,14,0,947.0,106.0,4.8,26.0,876.0,1005.57,745.91
2017,3,20,14,15,940.0,104.5,4.7,26.0,847.5,987.18,733.72
2017,3,20,14,30,933.0,103.0,4.6,26.0,819.0,965.23,719.31
2017,3,20,14,45,919.0,103.0,4.55,26.0,781.5,935.3,699.99
2017,3,20,15,0,905.0,103.0,4.5,26.0,744.0,902.46,678.84
2017,3,20,15,15,891.5,100.5,4.4,25.5,701.0,864.62,655.27
2017,3,20,15,30,878.0,98.0,4.3,25.0,658.0,824.33,629.8
2017,3,20,15,45,861.5,94.0,4.2,25.0,609.0,782.41,601.73
2017,3,20,16,0,845.0,90.0,4.1,25.0,560.0,733.98,568.74
2017,3,20,16,15,819.5,86.5,3.75,24.5,506.0,678.39,530.37
2017,3,20,16,30,794.0,83.0,3.4,24.0,452.0,622.43,489.77
2017,3,20,16,45,761.0,77.5,3.1,23.5,395.0,559.65,442.48
2017,3,20,17,0,728.0,72.0,2.8,23.0,338.0,497.96,394.55
2017,3,20,17,15,675.5,65.5,2.55,22.0,279.5,428.86,339.97
2017,3,20,17,30,623.0,59.0,2.3,21.0,221.0,361.84,284.93
2017,3,20,17,45,541.0,50.0,2.05,20.5,165.5,284.7,219.67
2017,3,20,18,0,459.0,41.0,1.8,20.0,110.0,215.92,159.76
2017,3,20,18,15,308.5,27.5,1.85,19.5,65.0,131.92,87.04
2017,3,20,18,30,158.0,14.0,1.9,19.0,20.0,49.49,0.0
2017,3,20,18,45,79.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,106.5,15.5,4.05,15.5,24.5,15.24,0.0
2017,3,21,7,0,213.0,31.0,4.3,16.0,49.0,24.19,13.07
2017,3,21,7,15,333.0,45.5,4.45,16.5,98.5,35.37,24.93
2017,3,21,7,30,453.0,60.0,4.6,17.0,148.0,60.91,36.17
2017,3,21,7,45,545.5,66.0,4.75,18.0,206.5,104.17,59.59
2017,3,21,8,0,638.0,72.0,4.9,19.0,265.0,158.87,99.2
2017,3,21,8,15,684.5,78.0,4.9,19.5,323.0,214.71,146.17
2017,3,21,8,30,731.0,84.0,4.9,20.0,381.0,275.58,199.01
2017,3,21,8,45,771.0,86.0,4.95,20.5,438.5,337.06,252.69
2017,3,21,9,0,811.0,88.0,5.0,21.0,496.0,400.0,306.74
2017,3,21,9,15,833.0,91.5,5.0,21.5,548.0,459.55,356.96
2017,3,21,9,30,855.0,95.0,5.0,22.0,600.0,519.95,406.24
2017,3,21,9,45,874.0,96.0,5.0,22.5,647.5,577.61,451.92
2017,3,21,10,0,893.0,97.0,5.0,23.0,695.0,633.94,495.22
2017,3,21,10,15,904.5,99.5,4.95,23.5,735.0,686.38,534.13
2017,3,21,10,30,916.0,102.0,4.9,24.0,775.0,737.36,570.1
2017,3,21,10,45,924.0,103.0,4.85,24.5,808.0,782.57,599.83
2017,3,21,11,0,932.0,104.0,4.8,25.0,841.0,825.52,627.53
2017,3,21,11,15,937.5,105.5,4.75,25.0,865.0,864.48,653.38
2017,3,21,11,30,943.0,107.0,4.7,25.0,889.0,900.61,677.07
2017,3,21,11,45,941.0,110.5,4.7,25.5,903.5,929.25,694.5
2017,3,21,12,0,939.0,114.0,4.7,26.0,918.0,954.38,709.49
2017,3,21,12,15,940.0,114.0,4.65,26.0,925.0,975.06,722.55
2017,3,21,12,30,941.0,114.0,4.6,26.0,932.0,992.15,733.28
2017,3,21,12,45,939.0,114.5,4.55,26.5,929.0,1003.28,738.72
2017,3,21,13,0,937.0,115.0,4.5,27.0,926.0,1010.64,741.92
2017,3,21,13,15,934.0,114.5,4.45,27.0,915.0,1012.21,742.9
2017,3,21,13,30,931.0,114.0,4.4,27.0,904.0,1009.97,741.56
2017,3,21,13,45,925.0,113.5,4.4,27.0,883.5,1001.13,736.3
2017,3,21,14,0,919.0,113.0,4.4,27.0,863.0,988.61,728.77
2017,3,21,14,15,911.0,111.5,4.35,27.0,834.5,969.58,716.78
2017,3,21,14,30,903.0,110.0,4.3,27.0,806.0,947.15,702.63
2017,3,21,14,45,887.5,110.5,4.25,27.0,768.5,916.94,683.31
2017,3,21,15,0,872.0,111.0,4.2,27.0,731.0,884.02,662.17
2017,3,21,15,15,857.5,108.0,4.15,26.5,688.0,850.72,641.99
2017,3,21,15,30,843.0,105.0,4.1,26.0,645.0,809.88,616.35
2017,3,21,15,45,823.0,102.0,4.05,26.0,596.5,762.71,584.8
2017,3,21,16,0,803.0,99.0,4.0,26.0,548.0,714.17,551.92
2017,3,21,16,15,776.5,95.0,3.75,25.5,494.5,658.91,514.09
2017,3,21,16,30,750.0,91.0,3.5,25.0,441.0,603.47,473.74
2017,3,21,16,45,712.0,85.5,3.25,24.5,384.5,541.83,427.4
2017,3,21,17,0,674.0,80.0,3.0,24.0,328.0,479.74,379.4
2017,3,21,17,15,619.5,73.0,2.7,23.0,271.0,409.71,324.22
2017,3,21,17,30,565.0,66.0,2.4,22.0,214.0,343.98,270.42
2017,3,21,17,45,478.5,56.0,2.15,21.5,160.0,266.9,205.75
2017,3,21,18,0,392.0,46.0,1.9,21.0,106.0,198.66,147.09
2017,3,21,18,15,253.0,31.0,2.05,20.5,63.0,119.97,79.81
2017,3,21,18,30,114.0,16.0,2.2,20.0,20.0,48.53,0.0
2017,3,21,18,45,57.0,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.0,18.0,2.75,17.5,22.0,17.69,0.0
2017,3,22,7,0,92.0,36.0,3.0,18.0,44.0,29.58,17.69
2017,3,22,7,15,185.5,58.0,3.1,18.5,90.0,46.59,34.41
2017,3,22,7,30,279.0,80.0,3.2,19.0,136.0,74.99,50.55
2017,3,22,7,45,362.5,93.5,3.35,19.5,190.0,112.44,73.17
2017,3,22,8,0,446.0,107.0,3.5,20.0,244.0,162.11,109.49
2017,3,22,8,15,230.5,128.0,3.5,20.5,199.5,165.27,122.03
2017,3,22,8,30,15.0,149.0,3.5,21.0,155.0,145.08,113.03
2017,3,22,8,45,17.5,168.5,3.5,21.5,176.5,165.79,129.15
2017,3,22,9,0,20.0,188.0,3.5,22.0,198.0,186.83,145.24
2017,3,22,9,15,21.5,208.0,3.45,22.0,219.5,208.19,161.67
2017,3,22,9,30,23.0,228.0,3.4,22.0,241.0,229.75,178.09
2017,3,22,9,45,41.5,263.5,3.4,22.5,290.5,275.17,212.61
2017,3,22,10,0,60.0,299.0,3.4,23.0,340.0,323.48,248.8
2017,3,22,10,15,102.5,331.0,3.45,23.5,405.0,386.12,295.74
2017,3,22,10,30,145.0,363.0,3.5,24.0,470.0,454.21,345.89
2017,3,22,10,45,93.0,352.0,3.55,24.5,422.0,411.55,312.18
2017,3,22,11,0,41.0,341.0,3.6,25.0,374.0,365.62,276.08
2017,3,22,11,15,187.0,368.5,3.7,25.0,524.0,517.03,391.24
2017,3,22,11,30,333.0,396.0,3.8,25.0,674.0,678.82,509.29
2017,3,22,11,45,608.0,267.0,3.9,25.5,786.0,805.4,604.2
2017,3,22,12,0,883.0,138.0,4.0,26.0,898.0,931.05,690.55
2017,3,22,12,15,585.5,285.5,4.05,26.0,791.0,834.4,621.07
2017,3,22,12,30,288.0,433.0,4.1,26.0,684.0,715.72,530.14
2017,3,22,12,45,589.5,284.0,4.15,26.0,796.5,859.3,640.18
2017,3,22,13,0,891.0,135.0,4.2,26.0,909.0,989.8,730.24
2017,3,22,13,15,888.0,134.5,4.25,26.0,898.0,991.22,730.78
2017,3,22,13,30,885.0,134.0,4.3,26.0,887.0,989.03,730.02
2017,3,22,13,45,576.0,268.5,4.35,26.0,754.5,842.26,629.07
2017,3,22,14,0,267.0,403.0,4.4,26.0,622.0,683.37,509.87
2017,3,22,14,15,563.5,265.0,4.4,26.0,707.0,818.55,615.74
2017,3,22,14,30,860.0,127.0,4.4,26.0,792.0,933.4,697.52
2017,3,22,14,45,845.5,126.5,4.45,26.0,755.5,903.77,677.94
2017,3,22,15,0,831.0,126.0,4.5,26.0,719.0,871.46,657.43
2017,3,22,15,15,815.5,123.0,4.5,26.0,676.5,833.15,632.4
2017,3,22,15,30,800.0,120.0,4.5,26.0,634.0,792.7,605.78
2017,3,22,15,45,778.5,116.5,4.5,26.0,585.5,745.18,573.85
2017,3,22,16,0,757.0,113.0,4.5,26.0,537.0,699.15,542.64
2017,3,22,16,15,729.0,108.0,4.35,25.5,484.5,643.54,503.77
2017,3,22,16,30,701.0,103.0,4.2,25.0,432.0,588.04,463.28
2017,3,22,16,45,659.0,97.5,4.1,24.5,376.5,523.91,415.12
2017,3,22,17,0,617.0,92.0,4.0,24.0,321.0,461.97,367.16
2017,3,22,17,15,560.5,83.5,3.75,23.5,265.0,391.94,311.18
2017,3,22,17,30,504.0,75.0,3.5,23.0,209.0,326.47,257.12
2017,3,22,17,45,415.0,63.5,3.25,22.5,156.0,249.81,192.97
2017,3,22,18,0,326.0,52.0,3.0,22.0,103.0,182.14,135.25
2017,3,22,18,15,200.0,34.5,3.15,21.5,61.5,108.42,72.7
2017,3,22,18,30,74.0,17.0,3.3,21.0,20.0,38.25,0.0
2017,3,22,18,45,37.0,8.5,3.5,20.5,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,28.5,16.71,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,57.0,26.46,15.63
2017,3,23,7,15,371.0,47.0,5.35,18.5,108.0,36.12,25.49
2017,3,23,7,30,488.0,60.0,5.6,19.0,159.0,65.2,37.08
2017,3,23,7,45,567.5,67.0,5.9,19.5,217.0,110.98,63.51
2017,3,23,8,0,647.0,74.0,6.2,20.0,275.0,166.5,105.01
2017,3,23,8,15,692.5,80.0,6.3,20.0,333.5,222.95,153.14
2017,3,23,8,30,738.0,86.0,6.4,20.0,392.0,284.3,207.09
2017,3,23,8,45,777.0,88.0,6.5,20.5,449.5,346.11,261.41
2017,3,23,9,0,816.0,90.0,6.6,21.0,507.0,409.22,316.0
2017,3,23,9,15,838.0,93.5,6.7,21.5,559.5,469.13,366.99
2017,3,23,9,30,860.0,97.0,6.8,22.0,612.0,529.86,417.17
2017,3,23,9,45,879.5,98.0,6.9,22.5,660.0,588.11,464.06
2017,3,23,10,0,899.0,99.0,7.0,23.0,708.0,645.04,508.71
2017,3,23,10,15,910.0,101.0,7.1,23.5,748.0,696.91,548.37
2017,3,23,10,30,921.0,103.0,7.2,24.0,788.0,747.24,584.94
2017,3,23,10,45,930.0,104.0,7.3,24.5,821.0,793.33,616.75
2017,3,23,11,0,939.0,105.0,7.4,25.0,854.0,837.2,646.67
2017,3,23,11,15,944.5,106.5,7.45,25.0,878.5,876.3,674.08
2017,3,23,11,30,950.0,108.0,7.5,25.0,903.0,912.53,699.37
2017,3,23,11,45,953.5,108.5,7.6,25.5,919.0,942.96,719.28
2017,3,23,12,0,957.0,109.0,7.7,26.0,935.0,970.08,736.82
2017,3,23,12,15,958.0,109.0,7.7,26.0,942.0,990.94,751.08
2017,3,23,12,30,959.0,109.0,7.7,26.0,949.0,1008.14,762.88
2017,3,23,12,45,956.0,110.5,7.75,26.0,946.5,1019.39,770.89
2017,3,23,13,0,953.0,112.0,7.8,26.0,944.0,1026.8,776.37
2017,3,23,13,15,950.5,111.5,7.8,26.0,932.5,1028.72,777.98
2017,3,23,13,30,948.0,111.0,7.8,26.0,921.0,1026.79,777.08
2017,3,23,13,45,942.5,110.5,7.8,26.0,901.0,1018.16,771.66
2017,3,23,14,0,937.0,110.0,7.8,26.0,881.0,1005.78,763.79
2017,3,23,14,15,930.5,108.5,7.8,26.0,852.5,987.74,752.08
2017,3,23,14,30,924.0,107.0,7.8,26.0,824.0,966.18,737.99
2017,3,23,14,45,910.5,107.0,7.8,26.0,787.0,936.6,718.28
2017,3,23,15,0,897.0,107.0,7.8,26.0,750.0,904.14,696.52
2017,3,23,15,15,883.5,104.5,7.7,25.5,707.0,866.29,671.83
2017,3,23,15,30,870.0,102.0,7.6,25.0,664.0,830.85,648.74
2017,3,23,15,45,701.0,141.5,7.55,24.5,572.5,716.29,566.55
2017,3,23,16,0,532.0,181.0,7.5,24.0,481.0,604.41,480.78
2017,3,23,16,15,653.0,136.0,7.3,23.5,469.0,622.09,498.26
2017,3,23,16,30,774.0,91.0,7.1,23.0,457.0,620.98,500.4
2017,3,23,16,45,734.5,86.5,6.95,23.0,399.0,558.23,450.55
2017,3,23,17,0,695.0,82.0,6.8,23.0,341.0,495.18,399.49
2017,3,23,17,15,641.0,75.0,6.6,22.5,283.0,424.14,341.36
2017,3,23,17,30,587.0,68.0,6.4,22.0,225.0,357.29,284.85
2017,3,23,17,45,499.0,58.5,6.2,21.5,169.0,278.68,217.57
2017,3,23,18,0,411.0,49.0,6.0,21.0,113.0,208.96,156.61
2017,3,23,18,15,205.5,36.5,5.95,20.5,68.5,112.47,76.59
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,25.71,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.8,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,3.25,17.5,1.0,0.96,0.0
2017,3,24,7,0,0.0,2.0,3.3,18.0,2.0,1.93,0.0
2017,3,24,7,15,0.0,4.5,3.3,18.0,4.5,4.33,0.0
2017,3,24,7,30,0.0,7.0,3.3,18.0,7.0,6.75,0.02
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,9.16,2.08
