Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,30,875.0,99.0,5.5,21.0,661.0,569.47,448.25
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,625.29,491.2
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,680.38,532.23
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,731.39,569.27
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,780.72,602.43
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,825.6,631.9
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,868.17,659.32
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,905.25,682.0
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,939.38,702.3
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,968.98,719.57
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,995.27,734.45
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,1015.76,746.48
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,1032.6,756.07
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,1043.25,760.51
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,1050.09,763.03
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,1051.13,763.06
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,1048.31,760.73
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,1039.23,754.82
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,1026.41,746.64
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,1006.96,734.29
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,984.03,719.8
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,953.45,700.65
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,920.03,679.64
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,881.69,654.71
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,840.95,628.09
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,798.06,599.87
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,748.9,567.07
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,693.31,529.99
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,637.34,491.23
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,574.65,445.42
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,515.1,400.52
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,445.06,347.82
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,378.74,295.7
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,302.79,233.65
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,234.58,175.93
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,154.95,109.3
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,87.3,42.75
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,31.55,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,12.78,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,27.68,16.75
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,43.63,32.4
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,64.04,45.42
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,103.03,70.0
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,139.77,96.55
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,185.36,133.05
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,226.89,171.43
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,257.7,199.65
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,318.23,247.09
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,389.58,303.32
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,448.22,350.27
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,513.48,401.85
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,558.74,435.68
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,601.42,466.53
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,677.25,525.02
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,761.67,587.99
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,771.64,591.49
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,767.75,583.92
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,840.54,639.15
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,913.66,688.36
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,942.29,705.86
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,967.97,721.49
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,987.84,733.99
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,1004.32,744.26
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,1014.4,748.76
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,1020.91,750.96
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,1021.86,750.37
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,1019.21,747.47
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,1010.4,739.1
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,998.02,728.69
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,978.93,715.71
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,956.58,700.71
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,931.53,684.57
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,898.13,662.9
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,859.95,638.77
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,819.57,613.0
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,775.45,583.53
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,729.45,552.56
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,674.71,515.67
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,622.1,478.18
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,562.08,433.63
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,502.86,388.56
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,433.86,336.36
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,368.66,285.1
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,294.0,224.92
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,226.96,169.01
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,148.23,104.29
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,81.4,41.56
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,29.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,20.64,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,25.55,15.68
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,34.05,24.64
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,50.58,30.27
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,99.42,56.08
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,151.63,94.87
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,210.65,144.97
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,271.99,200.25
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,334.57,256.93
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,395.82,311.94
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,460.07,368.21
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,521.94,421.06
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,582.0,470.89
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,640.17,516.85
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,697.99,561.03
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,750.06,599.18
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,800.34,634.1
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,846.21,665.27
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,889.73,694.33
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,928.37,720.67
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,963.93,744.65
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,991.21,761.75
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,1014.51,776.04
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,1035.11,789.7
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,1052.02,800.87
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,1062.77,806.29
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,1069.63,809.16
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,1071.05,810.07
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1068.56,808.46
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1058.72,802.36
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1045.08,793.82
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,1026.28,781.15
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,1003.93,766.15
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,974.13,746.42
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,941.32,724.61
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,903.12,698.36
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,862.37,670.27
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,816.49,638.65
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,772.92,608.51
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,716.94,569.33
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,660.4,528.68
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,597.58,479.86
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,535.57,430.7
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,464.74,374.12
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,399.28,319.78
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,323.27,255.37
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,254.39,195.03
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,172.12,124.55
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,102.6,56.32
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,37.09,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,7.86,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,12.53,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,21.65,12.63
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,30.05,21.07
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,48.93,26.55
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,103.04,55.74
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,157.35,95.64
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,217.64,145.57
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,277.97,198.29
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,341.54,253.52
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,403.05,306.38
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,468.0,360.26
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,528.19,408.35
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,588.42,454.59
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,645.21,496.82
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,701.0,536.88
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,752.11,571.99
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,801.36,603.99
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,846.56,631.52
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,889.22,656.87
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,926.54,680.18
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,960.77,701.38
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,991.49,719.51
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,1018.9,735.49
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,1038.71,747.46
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,1054.73,757.2
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,1064.52,761.71
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,1070.37,763.93
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,1071.71,765.01
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,1069.09,763.82
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1058.66,758.63
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1044.42,751.22
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,931.64,679.97
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,809.95,596.45
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,886.11,654.57
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,936.23,688.1
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,835.2,622.7
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,731.68,553.12
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,680.47,519.25
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,631.45,485.68
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,554.05,430.05
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,482.01,377.11
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,515.45,405.21
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,525.66,413.66
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,458.5,361.42
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,393.02,309.02
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,317.16,246.77
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,248.65,188.43
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,168.83,121.25
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,101.53,57.07
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,36.66,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,8.85,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,14.11,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,25.72,16.16
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,36.29,26.45
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,56.35,32.94
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,104.61,59.4
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,156.66,97.94
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,215.22,146.34
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,273.41,197.34
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,337.35,253.09
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,396.82,304.2
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,458.21,355.42
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,516.97,403.33
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,576.09,449.95
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,632.63,493.17
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,687.14,533.64
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,737.55,570.59
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,786.35,604.14
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,830.19,632.63
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,871.64,659.12
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,908.26,683.32
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,942.02,705.48
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,969.63,722.03
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,993.88,736.31
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,1013.68,749.08
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,1029.94,759.61
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,1039.67,764.46
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,1045.68,767.01
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,1045.42,766.79
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,1041.42,764.3
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,1031.33,757.97
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,1017.65,749.45
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,997.95,737.08
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,974.9,722.61
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,944.23,703.38
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,916.16,685.93
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,876.96,660.54
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,835.5,633.49
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,787.65,601.96
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,738.47,569.11
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,683.6,532.17
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,630.64,494.62
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,567.44,447.89
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,505.75,400.9
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,437.2,347.25
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,372.35,294.67
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,297.96,233.03
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,230.94,175.78
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,154.48,111.25
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,90.32,51.96
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,32.58,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,10.81,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,20.45,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,32.05,21.5
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,42.23,31.44
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,65.0,41.23
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,110.6,68.13
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,158.57,103.62
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,213.16,148.27
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,255.93,190.43
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,286.6,220.49
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,305.22,238.17
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,313.63,245.64
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,418.92,329.17
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,556.82,438.01
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,556.95,435.31
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,534.38,413.82
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,563.09,433.86
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,589.72,451.74
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,606.2,461.71
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,618.17,468.22
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,651.61,492.01
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,683.0,514.08
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,825.02,623.37
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,968.04,723.47
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,757.46,571.18
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,510.27,380.7
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,609.57,454.69
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,703.79,522.35
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,736.27,546.03
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,760.62,564.34
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,890.14,664.14
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,994.47,737.31
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,975.29,723.9
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,958.74,713.14
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,929.0,693.86
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,896.52,672.78
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,857.85,647.38
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,817.05,620.39
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,769.47,588.4
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,720.69,555.26
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,668.13,519.65
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,613.14,480.07
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,551.52,434.56
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,491.42,388.82
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,422.89,334.81
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,358.28,282.26
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,285.97,222.28
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,219.86,166.03
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,146.05,104.51
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,84.99,49.71
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,30.5,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,10.81,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,18.46,0.36
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,32.53,21.72
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,46.96,35.18
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,71.32,45.66
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,117.03,73.16
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,95.11,63.78
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,49.27,35.47
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,85.79,65.38
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,121.57,94.13
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,147.73,114.62
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,174.3,135.2
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,176.78,136.47
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,179.09,137.62
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,227.09,174.66
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,276.14,211.93
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,254.19,194.12
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,231.44,175.86
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,264.04,200.25
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,297.01,224.6
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,389.64,294.44
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,483.02,363.39
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,371.67,279.71
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,254.79,190.99
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,243.55,182.56
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,232.17,173.9
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,235.95,176.44
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,239.69,178.94
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,427.64,320.93
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,621.78,461.47
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,530.01,393.41
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,446.13,331.11
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,524.41,390.25
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,592.15,440.58
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,542.41,404.8
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,493.19,369.44
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,545.34,412.27
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,598.78,455.09
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,661.44,506.25
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,703.23,541.37
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,647.93,502.12
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,592.92,462.55
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,526.18,412.2
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,460.09,361.28
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,392.82,309.34
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,330.08,259.34
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,257.94,200.19
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,194.23,146.9
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,122.07,87.35
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,65.23,38.34
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,24.51,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,10.32,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,18.74,2.92
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,36.66,25.12
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,54.85,41.71
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,77.87,52.05
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,120.71,79.03
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,99.25,68.54
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,53.14,38.34
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,107.05,81.94
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,160.48,124.17
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,116.28,88.36
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,69.64,50.67
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,149.07,113.46
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,228.66,174.65
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,244.24,185.69
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,259.96,196.86
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,247.9,187.24
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,235.3,177.3
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,240.84,181.24
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,246.38,185.17
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,256.78,192.76
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,267.21,200.36
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,275.19,205.77
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,283.18,211.19
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,264.17,196.92
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,244.97,182.56
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,483.67,361.12
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,716.85,524.82
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,474.61,353.31
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,220.24,164.3
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,399.57,300.14
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,584.85,432.84
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,672.0,496.89
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,745.85,551.16
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,749.79,555.61
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,742.71,553.22
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,582.76,438.3
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,424.55,320.81
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,432.73,329.48
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,429.65,329.12
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,428.35,331.17
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,428.63,333.93
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,379.9,297.29
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,332.39,261.0
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,282.55,222.35
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,234.84,184.38
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,176.96,137.39
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,128.83,97.53
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,82.05,58.76
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,36.5,20.38
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,16.3,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.93,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.71,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,19.3,10.67
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,30.89,21.15
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,45.4,32.28
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,59.75,44.34
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,74.89,56.71
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,90.09,68.88
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,73.0,54.65
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,55.09,39.8
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,33.81,22.22
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,12.56,4.68
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,14.98,6.64
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,17.4,8.58
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,42.08,28.54
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,66.8,48.23
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,72.15,52.37
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,77.5,56.52
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,108.42,80.73
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,139.43,104.65
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,115.82,86.06
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,92.13,67.44
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,76.12,54.72
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,60.11,42.01
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,55.75,38.57
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,51.39,35.13
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,107.37,79.08
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,163.76,122.51
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,146.62,109.19
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,129.45,95.97
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,107.87,79.38
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,86.32,62.69
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,110.28,81.71
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,134.4,100.83
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,346.33,266.31
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,548.64,416.28
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,532.47,405.97
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,514.64,395.59
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,455.34,352.2
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,397.95,309.6
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,311.17,243.76
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,235.78,185.13
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,206.89,162.9
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,173.18,136.36
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,144.94,114.03
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,117.3,91.75
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,90.45,69.55
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,64.11,47.46
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,41.68,28.41
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,19.31,8.81
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.83,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,4.42,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,8.68,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,20.75,12.17
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,32.83,23.27
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,47.34,34.41
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,61.61,46.45
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,77.2,59.34
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,92.88,72.03
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,97.51,75.56
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,102.03,78.98
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,161.37,126.49
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,222.02,173.96
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,253.14,197.48
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,287.23,223.07
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,345.6,267.21
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,407.2,312.98
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,431.1,330.18
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,454.88,347.32
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,558.12,424.94
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,670.56,506.73
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,696.26,523.69
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,720.62,540.13
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,837.73,627.73
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,956.98,710.7
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,917.76,680.91
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,868.65,642.26
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,940.29,695.76
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,1006.46,739.79
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,1005.15,738.69
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,1000.5,736.09
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,992.3,730.22
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,980.68,722.25
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,905.26,672.41
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,825.34,614.78
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,770.31,576.91
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,708.55,533.78
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,763.47,579.94
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,800.76,611.08
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,713.92,549.9
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,628.98,487.89
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,484.99,379.72
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,357.76,280.81
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,360.58,285.12
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,349.42,277.51
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,298.4,237.15
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,250.15,198.18
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,198.01,155.23
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,149.41,114.34
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,100.23,72.99
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,52.85,32.28
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,21.44,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,12.29,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,20.94,8.62
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,36.74,25.66
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,51.93,39.53
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,80.16,54.01
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,115.45,77.45
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,161.73,113.89
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,207.8,151.69
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,251.48,189.32
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,293.74,225.16
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,333.86,257.95
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,371.82,287.93
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,405.56,313.59
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,436.76,336.44
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,462.61,354.72
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,485.04,369.99
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,514.73,391.57
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,544.48,412.96
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,612.58,462.4
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,683.74,513.0
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,734.34,549.58
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,789.49,589.0
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,774.5,574.85
