Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,757.94,559.91
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,783.15,578.27
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,807.64,595.9
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,787.22,580.36
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,764.78,563.64
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,721.61,533.08
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,683.99,506.12
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,751.96,557.96
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,815.78,605.73
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,800.37,596.82
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,782.78,586.86
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,720.61,542.75
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,667.29,504.41
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,643.36,489.99
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,617.33,473.7
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,517.72,399.53
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,416.68,322.94
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,380.5,296.94
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,344.74,270.62
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,389.12,308.65
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,417.36,332.29
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,352.93,280.91
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,289.32,229.54
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,228.65,179.24
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,173.35,132.53
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,114.65,83.54
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,63.39,39.87
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,24.13,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,14.25,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,24.1,11.79
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,36.8,25.93
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,50.16,38.21
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,81.66,51.27
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,127.72,80.8
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,176.37,118.09
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,230.83,162.94
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,271.86,202.43
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,302.09,230.91
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,343.98,265.15
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,383.77,296.52
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,334.48,259.13
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,267.64,206.18
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,397.02,306.34
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,541.2,414.04
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,560.44,425.59
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,576.32,434.91
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,707.77,535.5
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,855.63,640.33
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,807.29,601.96
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,739.36,547.21
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,769.65,568.1
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,799.72,588.04
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,725.53,533.03
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,641.05,470.6
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,834.22,615.73
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,1016.26,740.42
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,1015.79,738.5
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,1011.89,736.04
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,822.01,604.81
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,619.15,454.87
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,796.5,589.76
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,944.4,693.28
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,914.92,673.32
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,882.87,653.09
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,847.22,631.62
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,806.36,606.39
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,758.4,575.03
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,709.63,542.72
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,654.77,504.86
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,600.1,466.2
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,537.21,419.48
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,476.43,373.21
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,407.39,320.43
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,345.43,271.37
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,275.61,214.28
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,212.95,161.75
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,144.11,104.66
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,82.64,52.71
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,31.56,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,15.24,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,25.68,13.61
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,37.07,26.11
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.18,37.24
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,79.43,55.48
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,98.74,76.2
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,141.09,98.27
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,230.19,161.58
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,260.62,195.15
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,270.72,208.66
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,299.37,231.59
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,325.36,251.56
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,369.18,284.63
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,415.09,318.75
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,429.78,328.42
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,441.4,335.5
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,485.37,367.81
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,531.06,400.92
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,442.7,333.72
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,345.16,258.97
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,541.14,407.73
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,748.53,557.12
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,857.79,637.79
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,968.68,712.62
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,791.63,586.53
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,584.48,430.12
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,619.99,456.79
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,649.59,478.24
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,683.06,503.12
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,715.53,527.2
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,752.33,554.81
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,779.15,575.59
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,837.55,620.09
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,883.01,655.29
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,801.76,597.68
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,722.73,541.41
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,557.51,422.1
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,392.59,298.35
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,379.17,290.0
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,364.67,280.27
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,457.63,356.49
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,525.53,411.91
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,496.56,390.9
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,464.77,367.09
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,395.39,312.81
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,334.64,263.85
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,273.0,212.92
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,216.19,164.52
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,147.12,106.78
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,89.8,58.0
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,36.59,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,11.3,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,22.15,11.4
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,42.81,30.95
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,60.97,47.3
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,84.46,63.34
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,110.69,83.71
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,129.65,99.48
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,146.83,113.59
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,190.71,147.54
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,239.26,185.19
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,258.0,199.54
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,274.75,211.87
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,319.44,245.85
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,366.6,281.31
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,302.16,231.19
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,231.68,175.99
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,336.71,256.08
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,445.94,336.74
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,388.26,292.44
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,325.6,244.63
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,429.86,322.32
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,535.64,398.61
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,476.1,354.48
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,414.24,308.8
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,542.78,403.83
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,669.4,493.93
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,633.29,467.27
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,588.99,435.64
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,604.13,447.16
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,611.81,453.27
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,665.2,493.76
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,724.56,537.63
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,735.34,546.87
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,743.33,554.51
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,609.34,458.13
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,480.09,362.68
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,572.35,436.32
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,638.25,489.21
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,591.98,456.11
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,545.64,423.07
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,497.99,388.43
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,450.49,353.32
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,329.89,259.72
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,222.02,174.01
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,188.09,147.67
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,154.96,121.27
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,197.74,154.94
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,217.35,166.01
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,148.55,108.2
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,91.43,59.64
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,39.34,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,9.34,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,18.34,8.85
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,38.41,27.41
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,57.71,44.72
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,79.24,60.45
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,101.81,78.89
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,118.82,92.59
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,135.61,105.85
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,174.86,136.43
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,219.94,171.53
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,282.94,219.71
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,357.13,276.27
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,367.84,283.63
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,373.07,286.32
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,435.19,332.65
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,502.29,381.73
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,449.96,341.33
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,388.56,293.82
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,296.05,224.21
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,199.52,150.3
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,208.62,157.33
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,217.79,164.19
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,290.24,218.85
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,363.5,272.97
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,307.89,231.5
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,251.87,189.64
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,235.47,177.38
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,218.94,164.9
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,279.12,210.49
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,339.87,255.65
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,246.65,185.85
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,154.05,115.29
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,107.32,79.4
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,61.02,43.12
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,85.74,62.84
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,110.72,82.66
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,116.14,87.09
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,121.61,91.61
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,113.73,85.63
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,105.85,79.65
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,123.97,94.56
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,142.6,109.93
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,201.79,158.76
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,258.52,204.49
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,213.68,169.03
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,176.47,139.29
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,138.8,108.57
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,102.49,78.37
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,66.96,48.67
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,32.09,19.48
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,15.6,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,15.24,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,28.47,17.39
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,46.63,34.81
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,65.38,51.82
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,93.5,68.44
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,126.26,92.55
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,164.55,123.6
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,203.7,155.58
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,253.11,192.84
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,315.65,241.55
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,329.48,254.65
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,328.53,254.13
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,395.56,305.04
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,469.84,360.49
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,512.7,391.09
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,556.0,421.49
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,619.63,468.13
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,689.02,517.9
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,699.77,522.01
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,703.99,521.8
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,743.46,549.39
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,785.74,578.29
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,881.41,647.72
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,975.13,707.57
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,992.66,717.72
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,1006.9,726.6
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,1016.77,731.9
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,1023.22,735.16
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,1022.25,734.79
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,1017.79,732.41
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,1008.28,726.97
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,995.3,719.47
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,974.66,706.68
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,950.91,692.01
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,924.45,676.1
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,890.1,654.97
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,851.69,632.29
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,811.27,607.97
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,684.35,519.97
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,557.66,426.56
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,593.49,458.58
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,609.0,474.1
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,548.63,429.22
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,489.85,384.75
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,423.67,333.37
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,361.14,283.31
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,290.15,225.4
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,225.22,171.08
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,155.74,113.48
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,97.74,64.59
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,42.22,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,12.96,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,25.51,15.13
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,36.56,25.94
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,47.95,36.31
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,87.43,51.7
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,134.81,83.35
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,184.04,122.03
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,239.21,167.98
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,282.52,209.76
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,310.79,236.54
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,351.13,268.79
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,389.24,298.08
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,424.74,324.38
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,458.13,348.25
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,504.32,381.49
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,552.15,415.25
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,658.07,496.58
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,781.8,585.93
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,737.82,549.09
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,669.67,493.15
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,712.65,524.3
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,756.88,555.32
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,731.76,534.74
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,698.33,508.86
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,854.75,625.68
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,1000.89,724.53
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,919.3,667.35
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,817.86,591.61
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,925.01,672.08
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,1011.58,729.69
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,1002.64,724.15
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,990.26,717.31
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,824.87,605.83
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,644.89,474.19
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,620.49,459.15
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,595.14,442.48
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,618.42,462.99
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,627.88,473.58
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,599.76,455.16
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,569.05,434.79
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,603.75,465.29
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,617.78,479.69
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,558.29,435.36
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,499.98,391.15
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,433.82,339.94
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,371.08,289.82
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,302.86,234.01
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,240.58,181.5
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,169.12,122.22
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,108.53,71.14
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,46.31,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.32,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,26.25,15.85
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.06,25.42
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,47.96,36.17
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,48.25,27.27
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,26.05,16.13
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,57.5,42.1
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,88.47,67.19
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,110.2,84.35
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,132.02,101.29
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,113.65,86.07
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,94.78,70.62
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,165.86,126.27
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,237.52,180.93
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,242.08,183.49
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,246.43,186.03
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,427.23,324.29
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,622.31,466.52
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,640.99,476.78
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,657.42,486.19
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,788.96,585.94
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,927.73,681.42
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,953.33,695.49
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,975.85,708.34
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,993.74,719.29
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,1008.36,728.2
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,941.25,682.28
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,859.08,619.71
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,945.1,684.94
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,1015.03,730.99
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,1003.66,723.67
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,995.1,718.95
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,808.12,592.57
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,613.22,449.81
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,768.85,569.49
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,890.75,656.27
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,852.73,632.44
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,812.69,608.13
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,766.59,578.11
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,721.66,548.57
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,667.63,512.81
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,613.57,474.9
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,552.99,430.19
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,493.92,385.44
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,428.41,334.86
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,366.42,285.51
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,296.66,228.8
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,232.06,174.92
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,162.52,117.51
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,104.36,68.9
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,45.34,0.36
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.51,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,28.63,17.88
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,38.75,27.64
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,52.02,39.55
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,48.88,27.92
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,24.12,14.43
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,105.11,78.34
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,192.55,146.66
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,236.11,180.55
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,284.01,217.87
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,315.8,242.83
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,345.95,265.78
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,371.61,285.19
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,395.46,302.75
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,345.42,263.43
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,287.98,218.06
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,448.95,341.84
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,623.99,471.43
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,547.99,411.97
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,460.91,344.23
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,571.73,427.07
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,688.87,511.94
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,830.33,619.57
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,972.08,718.01
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,989.27,728.18
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,1003.23,736.99
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,1013.38,742.21
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,1020.17,745.31
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,1019.06,744.1
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,1014.48,740.77
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,1005.39,733.87
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,992.86,724.85
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,973.7,714.18
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,951.42,701.49
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,927.03,685.98
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,894.32,664.88
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,856.91,640.25
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,817.43,614.12
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,771.27,583.46
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,723.82,551.62
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,672.26,517.05
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,618.47,478.95
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,557.84,433.85
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,498.61,388.72
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,433.61,338.23
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,371.97,288.94
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,302.44,232.36
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,239.34,179.65
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,167.8,120.82
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,109.37,72.13
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,47.5,4.58
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,17.64,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,34.31,23.26
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,50.75,38.85
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,70.27,51.64
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,59.02,39.52
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,29.92,19.89
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,63.31,48.14
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,95.91,75.33
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,115.8,91.57
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,135.77,107.7
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,124.03,97.45
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,111.94,87.03
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,138.08,108.09
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,164.44,129.11
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,175.33,137.3
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,186.37,145.58
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,314.46,247.15
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,446.52,348.83
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,391.25,304.58
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,331.45,257.09
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,321.28,249.13
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,310.82,240.86
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,332.67,257.08
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,354.67,273.24
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,404.47,311.04
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,450.89,345.87
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,515.5,394.2
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,580.76,442.17
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,482.87,369.02
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,384.35,294.49
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,414.73,317.62
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,445.08,340.24
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,408.58,313.6
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,372.02,286.81
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,309.7,239.58
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,256.26,198.57
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,215.9,167.4
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,175.84,136.09
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,199.74,155.66
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,223.77,175.28
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,173.05,135.46
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,123.15,95.65
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,110.33,85.59
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,97.52,75.4
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,253.12,206.45
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,363.81,294.84
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,294.11,235.53
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,232.89,182.37
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,163.88,122.99
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,105.85,72.97
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,46.83,8.53
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,13.87,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,28.2,18.69
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,35.34,25.93
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,50.0,32.05
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,95.31,53.69
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,148.74,91.69
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,203.89,137.64
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,263.98,190.14
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,325.69,245.17
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,387.59,299.69
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,447.89,351.81
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,509.55,403.5
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,568.05,450.85
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,627.98,497.58
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,682.94,539.3
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,736.98,579.07
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,786.92,612.41
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,835.07,643.78
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,878.12,671.32
