Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,918.75,696.78
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,954.62,719.73
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,987.51,740.74
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,1014.94,756.8
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,1039.0,770.55
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,1057.13,781.86
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,1071.65,790.89
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,1081.47,795.41
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,1087.54,797.6
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1087.32,797.38
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1083.29,794.87
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1072.93,787.22
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1058.82,777.32
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1038.68,764.77
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1015.07,750.06
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,984.59,730.84
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,951.2,709.71
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,913.1,686.66
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,872.57,661.74
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,825.42,630.67
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,780.67,601.02
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,725.84,564.43
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,670.42,526.59
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,608.85,480.66
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,548.07,434.07
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,481.76,382.53
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,416.87,330.34
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,344.37,269.96
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,277.91,212.85
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,201.33,148.3
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,136.47,92.64
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,59.05,15.05
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.73,0.87
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,29.93,20.26
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,38.87,28.98
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,56.13,36.53
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,100.06,58.59
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,152.1,95.5
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,205.7,139.58
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,263.63,189.14
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,320.88,238.99
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,381.15,290.57
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,439.45,339.02
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,500.89,388.2
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,557.14,432.26
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,613.62,475.06
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,666.87,514.3
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,719.18,551.75
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,766.81,584.27
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,812.85,614.15
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,854.26,640.47
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,893.2,664.85
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,924.16,685.02
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,954.58,704.86
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,982.8,722.16
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,1008.23,737.6
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,1025.46,749.19
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,1039.29,758.72
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,1046.21,762.38
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,1049.58,763.89
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,1047.4,763.11
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,1041.68,760.19
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,1000.17,733.85
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,946.23,696.76
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,967.35,714.61
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,975.18,720.7
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,945.69,702.29
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,913.44,682.2
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,874.69,658.15
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,833.86,632.47
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,768.46,588.36
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,702.61,542.99
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,668.47,520.23
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,630.6,493.9
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,533.07,419.7
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,442.1,349.21
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,382.41,303.16
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,326.39,258.53
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,267.22,209.8
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,212.08,163.15
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,151.88,112.63
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,99.82,68.52
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,45.12,13.19
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,18.51,3.98
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,34.0,23.2
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,45.52,34.06
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,64.95,43.72
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,60.04,37.68
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,37.66,26.0
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,45.88,32.66
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,54.11,39.18
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,100.52,76.82
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,146.0,112.94
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,182.71,141.15
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,220.52,169.79
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,284.84,218.97
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,354.89,271.72
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,379.7,289.35
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,404.61,306.93
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,483.2,365.25
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,567.5,426.46
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,584.3,436.52
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,599.74,445.69
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,672.49,497.76
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,747.47,550.1
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,862.1,635.15
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,979.91,714.17
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,997.66,724.57
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,1012.22,733.54
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,1020.95,737.29
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,1026.31,738.95
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,915.6,663.74
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,795.1,574.64
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,830.36,602.39
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,868.89,631.2
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,919.26,671.55
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,954.6,696.52
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,923.82,676.92
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,890.64,656.08
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,852.56,631.21
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,812.53,605.02
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,769.16,576.63
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,721.8,545.18
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,664.09,506.24
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,606.54,465.8
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,517.28,398.95
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,434.1,335.51
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,376.19,291.83
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,321.44,249.21
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,262.67,201.87
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,208.08,156.74
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,148.74,108.1
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,93.35,62.52
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,41.72,13.17
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,21.6,6.9
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,41.4,29.08
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,56.65,43.04
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,80.09,56.63
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,117.59,79.03
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,159.67,108.52
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,203.22,140.97
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,256.29,182.88
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,309.28,227.2
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,365.78,274.06
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,421.61,319.85
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,482.67,369.06
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,538.57,413.05
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,596.71,457.57
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,652.87,499.99
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,710.33,542.52
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,759.4,577.48
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,806.72,610.37
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,851.94,640.28
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,895.63,668.86
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,931.82,693.24
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,965.29,715.73
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,994.36,733.71
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,1020.39,749.6
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,1040.34,762.98
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,1056.85,774.18
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,1067.83,781.79
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,1075.17,787.13
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1076.31,787.93
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1073.72,786.4
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1064.5,780.86
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,1051.68,773.06
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,1031.31,761.59
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,1007.58,747.9
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,979.06,729.43
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,947.46,708.89
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,907.4,683.61
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,865.08,656.57
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,819.63,627.03
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,768.42,592.98
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,712.91,554.98
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,657.09,515.62
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,594.75,469.12
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,532.43,421.45
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,465.1,369.14
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,401.06,317.69
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,328.55,257.48
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,262.55,201.18
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,189.29,139.39
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,127.26,86.91
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,56.2,21.43
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,15.79,4.77
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.33,21.73
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,40.48,30.49
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,61.44,38.72
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,104.49,61.83
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,155.37,99.03
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,207.99,142.98
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,264.79,192.06
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,321.35,241.52
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,380.86,292.5
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,437.63,339.59
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,497.22,387.03
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,552.94,430.57
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,608.94,472.83
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,660.57,509.51
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,711.21,544.14
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,758.7,576.65
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,804.7,606.71
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,845.98,633.19
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,883.05,656.62
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,916.62,678.53
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,947.52,698.58
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,975.48,716.64
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,1000.62,732.81
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,1017.96,743.58
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,1031.98,752.28
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,1041.13,758.16
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,1046.81,762.21
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,966.62,709.96
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,873.35,640.64
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,879.23,646.03
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,882.49,649.14
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,857.68,633.27
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,830.68,615.99
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,831.88,619.96
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,828.04,620.32
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,836.44,630.92
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,829.48,628.53
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,755.79,577.71
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,682.86,525.45
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,660.64,511.97
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,628.92,490.78
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,569.37,445.17
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,510.7,399.68
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,444.62,349.02
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,381.91,299.39
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,311.81,242.11
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,246.71,187.62
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,176.88,129.73
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,117.92,80.55
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,52.98,21.77
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,22.15,9.35
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,40.49,28.63
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,57.77,44.28
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,83.07,58.71
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,109.04,78.99
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,121.5,92.95
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,151.1,115.81
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,182.66,140.02
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,208.67,160.23
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,234.66,180.08
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,293.8,224.48
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,362.44,275.63
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,456.57,347.69
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,576.3,438.16
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,626.8,475.0
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,678.68,512.31
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,653.58,489.48
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,608.65,451.66
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,722.21,537.9
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,848.77,628.56
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,881.08,649.19
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,911.08,668.72
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,934.6,682.48
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,955.23,694.31
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,971.87,704.64
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,985.6,713.12
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,992.34,716.03
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,995.95,717.04
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,994.4,715.53
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,989.7,712.12
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,977.41,702.83
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,966.57,694.62
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,817.1,591.56
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,661.72,479.12
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,769.72,561.51
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,852.74,623.37
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,813.86,597.55
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,773.52,571.09
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,724.8,538.24
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,675.82,504.76
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,619.31,466.37
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,566.64,429.78
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,505.82,385.41
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,447.65,342.09
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,385.23,295.83
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,326.69,251.11
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,256.25,195.62
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,197.81,148.41
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,137.16,99.54
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,84.16,56.79
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,39.01,16.09
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.95,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,23.76,11.02
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,43.17,30.68
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,65.03,50.13
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,93.49,67.8
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,74.57,52.29
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,39.59,26.99
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,47.82,33.58
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,56.05,40.05
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,181.18,136.89
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,321.74,245.07
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,366.76,280.32
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,409.71,313.07
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,404.8,308.45
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,389.91,295.55
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,513.72,390.81
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,658.44,499.26
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,646.73,486.96
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,622.87,465.7
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,628.85,467.5
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,630.49,465.98
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,578.69,426.73
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,519.48,381.98
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,556.03,407.34
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,593.23,432.54
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,600.81,437.15
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,607.93,441.56
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,684.74,495.57
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,762.54,548.6
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,759.03,545.65
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,754.2,542.39
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,762.39,549.1
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,768.63,554.48
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,672.26,486.93
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,585.38,425.1
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,533.58,389.2
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,474.21,347.49
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,482.06,354.47
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,480.0,354.24
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,338.91,251.91
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,205.25,151.97
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,344.91,261.76
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,465.61,353.4
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,382.89,291.8
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,301.26,230.63
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,255.3,196.68
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,207.99,160.57
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,164.17,126.33
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,122.61,93.05
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,82.79,60.83
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,43.51,28.91
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,20.93,7.57
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.83,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,25.67,13.77
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,40.1,29.55
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,47.33,36.71
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,71.79,46.08
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,115.18,71.23
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,166.49,110.09
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,217.6,152.72
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,276.78,204.47
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,338.01,259.58
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,399.29,314.05
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,459.72,366.13
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,525.26,420.8
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,584.14,469.38
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,642.97,516.53
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,698.99,559.33
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,754.51,599.51
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,804.26,633.94
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,852.08,666.5
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,896.05,695.81
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,937.53,723.0
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,972.75,746.67
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,1004.87,768.04
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,1030.29,783.08
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,1052.0,795.49
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,1069.88,806.84
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,1084.14,815.77
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,1092.73,819.28
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1097.55,820.34
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1096.56,819.25
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1091.77,815.75
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1080.22,806.61
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1065.01,795.2
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,1044.74,781.38
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,1021.07,765.38
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,990.43,745.09
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,956.9,722.89
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,918.74,697.14
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,878.18,669.71
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,830.76,637.34
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,785.78,606.55
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,731.41,569.48
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,676.43,531.6
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,614.53,484.88
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,553.55,437.77
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,487.66,386.52
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,423.03,334.61
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,350.66,274.52
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,284.47,217.96
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,209.88,155.42
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,146.04,101.19
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,74.23,37.64
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,15.27,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,11.8,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,21.2,10.81
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,32.2,22.61
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,37.74,28.02
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,64.21,36.47
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,111.25,62.94
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,165.31,103.43
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,220.39,149.71
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,282.31,203.03
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,341.23,254.59
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,402.59,307.11
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,461.36,356.39
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,521.12,404.9
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,580.46,451.77
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,637.35,495.37
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,690.99,535.41
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,743.52,573.0
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,791.16,604.52
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,836.89,634.21
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,878.92,661.16
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,918.44,686.08
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,952.97,706.73
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,984.55,725.13
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,1011.49,740.62
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,1035.23,753.92
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,1052.79,764.71
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,1066.78,773.26
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,1075.16,776.66
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,1079.84,777.79
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,1078.79,776.52
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1074.0,773.0
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1063.02,764.05
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,1048.45,753.37
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,1028.35,740.79
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,1004.89,726.15
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,974.55,707.09
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,941.38,686.21
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,903.11,663.24
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,862.5,638.51
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,815.2,607.72
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,770.59,578.54
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,716.71,543.25
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,662.3,506.82
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,600.76,461.88
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,541.82,417.7
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,476.39,368.43
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,413.76,319.6
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,342.78,262.93
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,277.71,209.2
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,205.51,149.71
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,143.69,98.05
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,75.2,38.8
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,17.76,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,12.78,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.07,11.65
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,33.93,23.77
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,40.28,29.8
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,67.54,38.99
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,112.61,64.63
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,164.73,103.39
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,218.62,148.19
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,276.78,197.92
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,336.09,249.09
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,395.04,299.11
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,452.18,345.89
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,510.23,391.7
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,566.03,435.07
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,621.81,477.07
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,673.36,513.73
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,724.07,548.58
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,770.72,579.24
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,815.68,608.14
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,855.8,632.35
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,893.37,654.52
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,926.22,675.54
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,956.3,694.69
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,982.94,710.4
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,1006.62,724.15
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,1022.85,734.32
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,1035.73,742.46
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,1043.21,746.03
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,1047.21,747.51
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,972.58,699.4
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,885.13,635.06
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,959.51,691.59
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,1014.48,727.31
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,927.88,672.65
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,832.51,605.92
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,881.37,646.21
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,912.65,668.67
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,874.36,644.08
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,834.0,618.32
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,788.3,588.92
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,741.26,558.19
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,689.89,524.83
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,636.27,487.92
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,577.28,445.66
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,519.3,402.86
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,454.82,353.98
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,393.42,305.91
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,325.42,250.79
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,263.08,198.84
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,191.96,140.1
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,132.94,91.01
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,70.64,37.6
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,15.44,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.86,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,26.5,14.94
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,45.07,32.56
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,60.37,46.3
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,88.74,60.65
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,115.99,82.94
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,128.18,97.32
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,148.39,113.42
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,168.05,128.79
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,146.29,111.42
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,118.21,88.92
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,232.63,177.46
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,354.09,269.09
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,396.33,300.35
