Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,440.28,332.71
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,415.85,312.69
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,385.56,288.11
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,559.78,421.51
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,760.18,566.94
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,680.29,502.15
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,578.4,421.94
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,596.35,434.94
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,614.49,447.5
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,775.31,564.52
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,940.88,677.26
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,957.02,685.97
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,970.41,694.09
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,977.46,696.82
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,981.54,697.79
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,979.58,696.1
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,974.64,692.65
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,964.11,686.16
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,950.63,677.93
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,812.38,583.89
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,667.94,481.55
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,771.1,560.12
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,849.81,618.88
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,576.9,429.02
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,295.61,219.16
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,275.23,205.44
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,254.88,190.95
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,337.26,256.77
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,398.32,305.89
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,357.57,276.34
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,317.53,246.75
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,338.8,265.78
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,346.48,272.44
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,288.68,225.65
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,234.05,180.0
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,169.58,126.16
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,114.25,80.03
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,57.85,31.92
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.81,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,13.76,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,22.76,12.8
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,34.47,24.5
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,40.34,30.18
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,70.29,40.37
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,116.4,67.75
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,169.53,108.32
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,223.99,154.88
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,282.75,206.62
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,343.05,259.92
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,403.07,312.11
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,461.51,361.83
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,520.93,410.79
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,577.41,456.0
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,633.87,499.77
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,688.1,540.67
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,739.85,578.47
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,713.93,553.01
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,666.97,511.13
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,784.48,602.38
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,913.61,692.99
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,814.75,618.73
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,689.56,518.77
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,858.43,649.57
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,1028.1,766.94
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,1045.7,777.96
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,1059.86,787.71
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,1069.01,793.02
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1074.57,796.06
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,1073.48,796.02
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1068.72,793.68
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1058.29,787.67
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,1044.25,779.34
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,1024.32,766.76
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,1001.06,752.01
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,968.62,731.27
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,933.75,708.77
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,895.71,683.42
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,859.97,659.6
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,814.69,629.03
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,767.74,596.99
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,713.92,560.28
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,659.61,522.18
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,600.63,477.28
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,543.78,432.91
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,479.05,382.31
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,416.99,332.23
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,347.74,274.38
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,283.92,219.56
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,211.76,158.15
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,149.7,104.92
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,81.6,46.45
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,22.13,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,14.74,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.34,14.37
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,37.21,26.98
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,43.38,32.86
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,74.79,43.6
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,120.67,70.81
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,173.59,110.66
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,228.38,156.43
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,287.54,206.95
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,345.32,256.94
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,408.04,309.8
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,466.34,358.02
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,525.61,405.51
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,582.7,449.7
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,639.83,492.47
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,692.64,530.81
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,744.84,567.55
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,792.38,599.27
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,838.16,629.39
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,879.57,655.19
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,918.55,679.06
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,952.61,699.07
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,983.83,717.03
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,1010.17,732.06
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,1033.37,745.03
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,1050.39,755.16
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,1064.01,763.2
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,1072.65,766.68
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,1077.73,768.04
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,1076.7,767.21
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1072.04,764.29
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1060.77,757.36
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,1045.96,748.37
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,1026.28,736.86
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,1003.33,723.35
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,972.18,704.59
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,938.37,684.09
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,905.44,663.72
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,865.14,638.35
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,819.6,609.6
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,772.28,579.31
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,718.65,544.75
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,664.57,508.66
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,605.97,466.51
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,549.27,424.53
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,483.2,374.83
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,419.91,325.57
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,351.57,270.84
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,288.14,218.2
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,215.6,158.45
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,153.18,106.15
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,86.02,49.61
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,25.29,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,7.86,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.52,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,23.73,14.02
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,34.07,24.27
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,39.96,29.86
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,72.42,41.02
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,118.46,68.73
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,171.18,108.72
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,224.86,153.45
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,282.76,202.64
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,342.5,253.97
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,401.95,304.09
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,459.25,350.73
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,517.58,396.51
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,573.4,439.22
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,630.64,481.39
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,682.55,517.53
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,733.41,551.28
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,780.67,581.79
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,826.18,610.56
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,866.79,634.27
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,905.01,655.89
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,938.42,673.91
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,968.97,689.73
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,996.85,704.07
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,1021.78,716.37
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,1039.26,726.06
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,1053.31,733.74
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,1060.87,736.09
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,1064.82,736.41
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,1064.15,735.56
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,1059.83,732.68
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,1049.41,726.28
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,1035.44,717.93
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,1015.56,706.85
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,992.41,693.87
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,961.43,676.75
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,927.95,657.97
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,890.51,637.76
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,855.3,618.66
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,810.42,592.06
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,763.96,563.91
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,710.73,530.9
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,656.99,496.45
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,598.11,455.18
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,541.42,414.11
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,476.98,366.41
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,415.23,319.06
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,347.03,264.79
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,283.94,212.89
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,213.66,155.74
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,152.95,105.37
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,87.09,50.54
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,26.88,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,8.36,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.31,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,24.55,14.69
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,34.84,24.76
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,40.25,29.93
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,74.13,41.42
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,120.63,69.5
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,173.67,109.8
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,227.95,155.0
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,289.2,206.82
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,346.76,256.49
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,406.63,307.0
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,464.2,353.84
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,522.66,399.71
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,578.48,442.68
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,635.65,485.2
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,688.1,523.07
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,739.45,558.58
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,785.8,589.59
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,830.31,619.02
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,870.77,644.16
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,908.75,667.36
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,941.77,687.04
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,971.92,704.7
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,993.72,716.85
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,1011.86,726.68
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,1027.89,736.68
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,1040.61,744.66
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,1047.96,749.67
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,1051.87,752.65
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,1050.3,751.94
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,1045.24,749.17
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,1033.74,741.23
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,1018.87,731.29
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,963.2,697.5
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,896.97,653.82
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,890.27,652.8
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,876.96,646.14
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,828.13,614.4
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,778.69,581.25
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,747.61,562.1
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,712.04,539.3
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,646.71,493.94
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,583.53,449.14
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,556.49,431.22
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,524.31,408.34
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,459.78,358.87
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,398.17,310.29
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,330.59,255.74
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,268.53,204.16
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,199.31,146.83
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,141.27,98.26
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,74.86,44.67
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,15.73,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,7.37,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.81,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,30.84,19.84
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,48.14,36.02
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,64.0,50.37
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,95.26,66.7
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,124.41,84.14
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,164.83,113.76
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,208.15,152.98
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,239.7,181.88
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,249.15,192.19
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,247.43,191.89
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,319.33,247.07
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,402.52,310.64
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,441.22,339.95
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,479.74,368.73
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,505.14,386.23
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,526.36,400.27
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,458.28,348.07
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,381.56,288.6
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,443.79,334.47
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,508.11,380.66
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,602.98,450.83
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,703.18,523.22
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,630.15,467.91
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,550.96,408.23
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,619.35,458.56
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,685.17,505.9
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,623.49,460.01
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,554.1,408.87
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,617.2,455.61
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,673.6,496.72
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,604.92,446.38
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,528.63,390.71
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,520.66,386.02
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,512.14,380.72
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,472.54,352.49
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,433.14,324.25
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,486.97,367.1
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,528.68,400.63
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,515.08,392.41
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,505.94,387.4
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,448.17,345.76
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,398.89,309.78
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,348.61,271.77
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,300.07,234.53
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,257.64,201.76
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,217.56,170.31
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,173.24,134.96
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,135.2,103.98
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,96.29,71.94
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,59.7,41.78
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,33.16,18.81
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.86,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,5.41,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,10.3,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,30.98,19.98
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,48.11,35.87
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,66.83,52.63
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,99.73,71.19
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,88.65,63.6
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,59.92,44.16
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,76.81,57.8
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,93.38,70.93
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,187.35,144.58
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,287.11,221.67
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,321.82,248.06
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,355.84,273.44
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,242.82,186.17
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,116.93,87.04
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,164.91,124.21
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,213.35,160.97
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,203.64,153.21
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,193.75,145.45
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,228.59,171.52
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,263.73,197.43
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,267.85,200.31
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,271.96,203.26
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,201.81,149.94
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,131.13,95.78
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,131.71,96.27
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,132.28,96.7
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,138.71,101.68
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,145.14,106.67
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,136.32,99.91
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,127.48,93.14
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,241.4,180.23
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,356.66,266.43
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,286.69,214.46
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,217.04,162.25
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,319.25,240.45
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,417.46,314.2
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,277.44,209.9
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,137.35,102.33
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,149.67,112.36
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,162.1,122.41
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,191.82,146.58
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,221.3,170.61
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,156.45,119.89
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,93.26,69.73
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,79.96,59.43
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,66.7,48.97
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,132.35,102.34
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,186.09,143.71
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,131.26,98.51
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,80.99,57.25
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,42.13,24.84
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.9,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.95,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.98,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.93,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.71,0.72
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,13.5,6.0
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,20.74,12.46
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,27.98,17.73
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,36.2,24.53
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,44.43,31.21
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,83.79,63.27
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,121.97,93.73
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,103.0,77.94
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,83.21,61.65
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,109.49,82.26
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,135.69,102.49
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,200.48,152.6
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,266.27,202.48
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,282.3,213.79
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,298.41,225.15
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,312.69,235.49
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,326.8,245.68
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,268.5,201.21
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,208.89,155.66
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,213.81,159.3
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,218.7,162.86
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,361.31,269.25
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,504.97,372.73
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,519.69,382.92
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,534.33,393.44
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,618.65,454.41
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,698.52,510.94
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,581.83,427.18
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,457.22,336.44
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,486.43,358.6
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,515.3,380.09
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,518.42,383.08
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,520.85,385.69
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,460.91,342.45
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,401.65,299.31
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,378.0,283.19
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,354.25,266.77
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,291.5,220.48
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,224.26,169.91
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,305.62,235.64
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,381.73,296.29
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,261.92,203.17
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,152.17,116.2
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,130.7,99.81
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,109.47,83.27
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,88.55,66.67
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,67.58,49.7
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,48.64,34.08
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,29.93,18.49
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,16.88,7.19
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,7.86,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,14.61,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,32.8,21.45
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,51.1,38.05
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,67.94,52.96
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,102.64,70.75
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,107.08,76.63
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,95.07,72.3
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,106.25,81.09
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,117.41,89.68
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,130.87,100.0
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,144.36,110.23
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,151.81,115.45
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,159.33,120.72
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,171.26,129.42
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,183.42,138.23
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,141.96,105.85
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,99.73,72.81
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,155.47,115.67
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,211.66,157.87
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,241.37,179.53
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,271.32,201.2
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,376.0,277.91
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,481.95,353.27
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,299.2,220.84
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,112.66,80.99
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,121.97,88.28
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,131.3,95.36
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,337.09,248.84
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,544.69,394.76
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,453.37,329.65
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,355.11,259.59
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,355.88,260.16
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,356.57,260.36
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,303.62,222.78
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,250.8,184.8
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,289.43,213.82
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,335.59,247.83
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,392.21,290.97
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,446.69,332.05
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,356.23,266.0
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,262.2,196.36
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,326.03,247.21
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,383.73,292.01
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,196.26,150.2
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,18.34,9.13
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,15.92,7.31
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,13.5,5.4
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,118.06,90.07
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,210.32,160.14
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,152.4,113.12
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,98.04,69.51
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,53.96,33.35
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,12.11,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,5.41,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,9.83,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.59,0.23
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,26.19,16.45
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,35.89,25.66
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,41.24,30.71
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,79.82,44.59
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,125.56,73.74
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,177.56,114.27
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,230.88,159.74
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,288.49,209.96
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,347.67,261.54
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,406.44,311.84
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,463.33,358.83
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,521.34,405.08
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,576.53,448.39
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,633.19,491.37
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,684.21,529.01
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,734.19,564.19
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,780.28,594.52
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,824.57,623.1
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,864.3,648.1
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,901.64,671.15
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,934.6,690.95
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,964.74,708.68
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,990.9,724.01
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,1014.05,737.31
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,1030.67,747.88
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,1043.92,756.37
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,1051.26,759.57
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,1055.07,760.62
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,1054.33,760.44
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,1050.03,758.11
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,1039.69,752.01
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,1025.91,743.8
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,1006.75,732.19
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,984.37,718.54
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,956.91,701.56
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,926.55,682.64
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,889.94,659.12
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,851.02,633.96
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,806.9,605.33
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,765.13,578.06
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,713.48,544.12
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,661.18,509.18
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,602.84,467.14
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,545.2,424.52
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,483.69,377.11
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,423.28,329.22
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,355.25,274.14
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,292.33,221.68
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,222.96,164.36
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,162.6,113.7
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,96.36,59.65
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,39.84,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,14.62,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,10.32,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.38,1.71
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.14,17.43
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,37.64,27.37
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,42.9,32.28
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,82.64,46.48
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,128.69,75.69
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,180.99,115.87
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,234.46,160.5
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,291.93,209.1
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,351.18,259.12
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,409.92,307.55
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,467.25,352.91
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,525.59,397.27
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,580.65,438.63
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,635.58,478.57
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,688.33,515.75
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,738.56,549.73
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,784.95,579.81
