Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,829.58,608.36
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,870.45,632.89
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,909.07,655.64
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,942.12,674.08
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,972.35,690.53
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,998.61,704.89
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,1021.83,717.34
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,1038.99,726.9
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,1052.79,734.5
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,1061.18,738.06
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1066.06,739.63
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1065.35,739.46
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1061.05,737.3
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,1051.15,731.05
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,1037.71,722.78
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,1018.41,711.89
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,995.83,699.09
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,963.67,680.86
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,929.16,661.07
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,892.48,641.0
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,858.01,622.06
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,813.2,595.06
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,766.76,566.53
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,714.73,534.38
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,662.15,500.78
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,604.16,460.08
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,548.23,419.52
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,484.4,372.53
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,423.03,325.71
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,355.97,272.98
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,293.74,222.21
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,224.44,165.08
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,163.98,114.42
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,98.78,61.41
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,42.98,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,15.75,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,10.81,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.17,3.01
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.12,19.09
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,40.44,29.71
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,47.31,36.02
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,86.31,50.45
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,130.61,78.79
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,181.22,117.59
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,232.92,160.26
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,289.07,207.28
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,344.29,254.21
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,401.89,302.05
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,460.22,348.52
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,517.19,392.45
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,571.04,433.25
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,624.93,472.78
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,675.83,508.96
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,725.91,543.47
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,771.47,572.32
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,814.86,599.24
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,854.24,623.33
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,891.39,645.67
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,923.88,665.79
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,953.69,684.07
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,977.41,696.97
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,998.04,707.87
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,1014.57,717.62
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,1027.91,725.45
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,1035.52,728.3
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,1039.8,729.19
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,1038.18,728.04
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,1033.14,724.93
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,1022.72,719.03
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,1008.99,711.2
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,989.59,699.91
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,967.13,686.77
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,940.06,670.72
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,910.11,652.82
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,878.63,633.87
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,840.02,610.13
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,652.52,481.9
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,472.62,349.72
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,578.05,433.65
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,645.67,487.64
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,590.24,448.42
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,533.87,408.04
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,471.37,361.21
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,411.43,314.9
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,346.01,263.19
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,285.35,213.7
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,217.84,159.01
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,158.94,110.44
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,95.78,59.55
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,42.77,0.0
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,15.77,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,11.8,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.8,4.61
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.48,19.24
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,40.21,29.25
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,45.33,33.98
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,85.79,48.55
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,130.68,77.35
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,181.66,116.72
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,221.41,159.14
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,241.84,183.21
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,287.11,218.39
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,341.32,260.42
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,415.0,316.58
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,516.26,394.0
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,569.7,434.71
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,623.02,474.26
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,673.74,510.88
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,721.82,544.46
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,766.48,573.29
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,809.42,600.54
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,847.91,624.42
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,884.1,646.51
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,915.58,665.26
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,944.32,682.11
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,970.98,697.5
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,994.92,711.08
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,1010.64,720.84
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,1023.07,728.64
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,971.6,693.96
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,906.65,642.62
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,975.64,696.6
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,1028.88,730.64
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,1017.71,722.51
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,1003.21,712.83
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,924.35,663.04
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,837.51,601.49
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,820.53,592.66
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,800.43,581.28
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,812.15,595.33
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,808.79,596.45
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,747.19,555.93
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,685.39,513.07
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,640.55,483.89
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,593.85,452.44
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,527.55,403.82
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,462.71,355.34
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,405.56,312.37
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,351.17,270.33
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,292.18,223.68
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,237.64,179.43
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,179.43,132.11
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,127.99,89.91
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,72.58,45.52
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,27.27,0.0
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,11.1,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,9.83,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,19.18,5.46
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,39.19,27.21
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,59.44,45.46
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,41.67,30.57
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,21.22,12.02
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,43.46,30.41
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,65.73,48.54
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,89.4,67.51
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,112.89,86.02
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,127.23,96.95
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,141.61,107.78
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,146.93,111.37
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,152.25,114.97
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,156.45,117.93
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,160.72,120.97
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,169.21,127.07
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,177.84,133.25
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,183.83,137.37
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,189.89,141.55
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,195.13,145.09
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,200.39,148.64
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,205.06,152.12
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,209.82,155.7
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,238.53,176.8
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,267.36,197.77
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,282.59,209.0
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,297.85,220.27
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,239.75,177.12
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,181.48,133.46
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,327.51,253.45
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,472.88,349.12
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,369.22,273.55
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,260.66,193.28
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,490.65,368.18
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,713.23,530.28
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,446.93,336.46
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,184.26,136.51
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,359.16,271.88
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,520.59,393.08
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,434.36,328.68
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,344.67,261.2
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,244.94,186.02
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,144.88,108.67
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,109.49,81.53
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,74.46,54.16
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,64.28,46.32
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,54.11,38.35
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,153.95,119.24
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,231.48,178.55
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,171.84,129.07
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,119.67,85.96
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,70.29,45.65
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,23.7,0.74
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,10.36,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,27.02,16.88
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,47.33,33.49
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,61.38,44.7
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,75.43,55.74
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,84.65,62.74
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,93.76,69.58
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,140.81,106.02
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,188.12,141.79
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,222.24,166.89
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,256.99,192.11
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,322.76,240.06
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,392.82,289.92
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,420.63,308.4
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,448.85,327.15
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,595.49,432.45
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,755.1,541.12
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,787.58,558.95
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,818.95,576.83
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,901.72,634.11
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,982.53,682.27
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,921.59,641.69
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,843.15,585.16
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,941.23,653.64
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,1025.4,703.58
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,1024.81,703.28
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,1020.89,702.07
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,1011.14,698.16
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,998.08,692.29
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,978.45,681.79
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,955.85,669.5
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,932.05,656.98
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,900.34,639.29
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,863.34,619.28
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,824.35,597.57
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,777.98,569.61
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,730.78,540.48
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,681.42,510.21
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,629.81,476.12
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,485.52,369.97
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,358.93,273.87
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,314.21,241.16
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,270.63,208.1
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,270.78,207.82
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,263.7,199.42
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,199.86,147.37
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,144.61,101.99
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,85.44,54.83
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,32.6,4.95
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,13.16,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,12.29,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,20.91,7.53
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,37.46,25.59
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,53.4,40.01
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,65.44,50.71
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,82.14,61.86
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,85.37,64.32
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,88.01,66.16
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,84.79,63.2
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,81.25,59.99
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,102.57,76.6
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,123.9,92.96
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,207.64,157.53
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,295.52,223.9
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,227.4,171.24
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,155.01,115.01
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,215.59,160.83
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,276.88,206.24
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,350.42,260.73
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,427.24,316.75
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,396.07,292.66
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,363.17,267.53
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,442.55,325.55
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,523.93,383.86
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,447.04,327.42
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,364.87,266.96
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,669.34,496.81
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,969.64,707.72
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,669.24,494.09
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,342.2,249.19
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,526.74,385.17
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,701.04,508.53
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,462.62,339.62
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,215.06,156.93
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,469.13,348.17
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,717.59,525.71
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,592.5,435.54
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,471.11,346.98
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,337.83,250.8
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,202.83,150.06
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,360.48,272.54
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,499.72,377.95
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,498.39,379.56
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,484.79,372.25
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,473.15,364.9
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,462.06,357.23
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,396.4,307.39
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,340.17,263.72
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,279.74,215.86
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,224.82,171.56
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,165.82,123.72
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,110.52,79.0
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,62.65,40.51
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,17.69,1.37
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,8.53,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.81,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,19.74,7.27
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,40.82,28.48
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,58.46,44.33
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,46.46,34.44
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,29.92,19.06
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,44.91,31.32
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,59.92,43.39
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,99.99,75.47
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,139.34,106.34
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,232.02,176.0
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,344.99,261.81
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,378.37,287.74
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,408.56,310.43
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,492.09,374.99
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,596.09,454.41
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,644.51,488.92
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,693.2,522.91
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,591.67,443.73
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,464.14,342.94
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,648.18,484.54
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,852.42,632.69
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,791.41,582.44
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,712.74,518.48
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,630.68,457.99
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,542.12,392.14
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,471.79,342.12
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,399.9,290.26
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,490.0,355.69
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,581.06,420.42
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,420.62,306.37
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,255.55,186.0
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,479.15,351.83
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,692.2,503.15
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,813.17,594.88
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,912.89,668.88
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,814.9,599.35
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,718.13,528.41
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,584.25,432.64
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,443.12,328.93
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,356.39,266.11
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,265.96,198.91
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,354.3,269.26
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,421.16,322.39
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,429.23,330.45
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,428.22,331.07
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,366.01,283.51
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,314.32,243.22
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,261.24,201.26
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,211.57,161.13
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,158.24,117.78
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,107.4,76.42
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,62.76,40.68
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,21.42,4.04
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,10.28,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.46,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.82,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,12.53,4.9
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,20.26,11.82
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,29.44,19.93
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,38.62,26.38
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,50.23,35.93
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,61.86,45.34
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,34.77,22.94
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.72,0.67
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,17.38,8.54
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,27.05,16.35
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,30.45,18.97
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,33.84,21.57
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,68.72,49.16
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,103.51,76.23
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,101.14,74.02
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,98.76,71.88
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,97.34,70.63
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,95.91,69.4
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,107.06,77.73
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,118.23,86.0
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,149.45,109.82
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,180.97,133.63
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,209.92,154.9
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,239.05,176.03
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,315.8,232.23
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,397.83,291.0
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,589.73,429.95
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,784.02,563.57
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,594.49,432.37
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,402.45,295.0
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,290.33,214.69
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,185.44,137.01
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,180.95,133.85
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,176.46,130.51
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,359.75,268.61
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,546.77,400.54
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,511.84,375.6
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,476.88,352.05
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,545.21,404.95
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,595.13,442.95
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,506.4,383.96
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,418.06,321.68
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,305.07,237.2
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,190.68,147.9
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,164.49,128.22
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,139.01,108.5
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,181.33,143.43
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,206.59,162.69
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,151.69,116.99
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,101.69,75.35
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,58.22,39.38
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,16.41,2.89
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,8.36,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,10.12,3.0
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,17.36,9.55
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,27.02,18.17
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,36.69,25.23
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,47.81,34.52
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,58.95,43.69
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,88.98,68.21
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,118.44,91.8
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,121.7,94.06
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,124.85,96.26
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,141.55,109.34
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,158.4,122.46
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,175.33,135.56
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,192.54,148.83
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,204.45,157.54
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,216.42,166.25
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,279.42,214.67
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,343.23,262.8
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,355.64,271.08
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,368.66,279.9
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,432.2,327.13
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,497.21,374.55
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,537.58,403.82
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,578.73,433.48
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,590.36,441.86
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,601.7,450.22
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,574.07,430.15
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,545.56,409.58
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,530.99,399.62
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,515.99,389.23
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,507.14,383.53
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,497.93,377.54
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,472.71,360.09
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,447.3,342.4
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,435.54,334.48
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,423.42,326.25
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,303.27,234.79
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,181.25,139.51
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,147.31,113.04
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,113.64,86.39
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,76.44,56.79
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,39.62,27.0
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,31.4,20.38
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,23.17,13.68
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,20.27,11.36
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,17.37,9.0
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,13.99,6.17
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,10.61,3.32
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,7.23,0.45
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.85,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.93,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,12.29,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,22.22,10.41
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,39.75,28.66
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,57.77,45.29
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,50.46,39.22
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,39.59,28.02
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,37.66,26.37
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,35.73,24.66
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,82.49,63.64
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,127.58,100.34
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,138.32,108.45
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,149.05,116.49
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,183.66,143.54
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,219.08,170.85
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,271.74,211.35
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,328.74,254.53
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,288.89,222.86
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,247.5,190.09
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,208.17,159.49
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,168.11,128.1
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,280.66,215.05
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,394.87,300.72
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,393.69,299.27
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,392.2,297.94
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,370.44,281.03
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,350.14,265.26
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,307.93,233.3
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,265.36,200.97
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,225.45,170.17
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,185.37,139.21
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,238.6,179.88
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,292.13,220.07
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,326.58,245.66
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,361.16,271.15
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,351.74,264.36
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,342.23,257.68
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,421.58,317.28
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,492.61,369.35
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,352.44,266.41
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,210.79,159.29
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,153.49,115.73
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,96.89,71.64
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,115.67,86.95
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,134.74,102.51
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,134.51,102.68
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,134.42,103.0
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,117.11,89.72
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,99.81,76.22
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,213.2,167.94
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,284.98,220.17
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,220.62,166.05
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,162.97,117.31
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,102.95,68.04
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,52.78,21.37
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,19.45,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,13.27,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,20.99,9.7
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,33.99,23.52
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,46.32,34.85
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,52.06,40.16
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,62.43,46.75
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,72.06,54.59
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,81.68,62.23
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,119.25,92.1
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,157.31,121.62
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,179.92,138.64
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,203.12,155.95
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,191.97,146.57
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,179.63,136.37
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,246.41,187.24
