Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,312.23,236.09
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,348.29,261.55
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,385.33,287.42
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,329.53,245.4
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,271.24,201.6
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,551.88,414.27
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,857.52,620.94
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,888.36,636.84
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,916.87,654.16
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,941.87,667.92
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,964.34,680.07
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,830.92,590.97
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,677.9,481.66
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,843.75,602.89
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,999.25,705.61
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,786.48,563.71
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,552.2,397.1
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,773.64,560.87
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,966.08,691.0
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,945.96,681.39
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,923.16,671.69
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,550.8,417.61
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,172.39,128.49
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,146.85,109.93
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,121.48,90.59
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,247.95,191.11
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,371.71,287.9
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,227.51,177.2
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,87.09,65.21
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,53.65,38.48
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,20.27,11.19
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,17.85,9.26
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,15.44,7.31
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,13.02,5.33
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,10.61,3.31
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,94.71,71.28
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,157.52,116.44
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,101.19,68.61
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,53.4,23.51
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,19.73,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,13.76,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.8,10.7
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,31.93,22.13
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,41.99,31.59
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,51.47,40.22
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,93.62,54.34
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,139.47,85.37
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,191.29,126.37
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,243.79,170.58
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,300.42,218.62
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,356.09,266.51
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,416.44,316.95
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,472.54,362.27
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,529.93,407.02
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,583.96,448.42
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,637.85,488.38
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,690.45,526.35
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,740.63,561.08
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,786.46,591.65
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,830.56,620.68
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,870.71,645.69
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,908.76,669.01
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,941.52,689.94
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,971.48,708.99
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,998.36,724.55
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,1022.4,738.21
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,1039.06,748.26
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,1052.38,756.27
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,1061.32,760.43
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,1066.76,762.5
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,1066.12,761.61
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,1061.88,758.59
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,1052.52,751.33
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,1039.58,741.99
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,1020.8,730.19
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,998.75,716.42
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,969.83,698.31
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,938.11,678.45
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,902.29,655.89
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,864.1,631.72
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,821.45,604.45
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,776.99,575.77
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,726.52,543.21
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,678.34,511.8
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,621.94,472.16
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,565.75,430.99
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,504.0,384.77
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,444.08,338.56
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,379.98,288.0
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,319.17,238.48
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,251.88,184.23
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,192.13,134.59
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,125.3,80.64
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,70.29,30.98
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,24.97,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,12.78,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,20.35,9.62
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,27.69,18.2
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,34.51,24.66
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,43.22,32.47
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,87.23,45.88
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,134.75,78.01
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,190.33,122.61
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,243.65,168.61
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,300.23,218.07
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,355.87,267.0
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,413.29,316.4
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,468.97,362.63
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,527.47,409.45
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,580.44,451.38
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,632.97,491.78
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,682.05,527.53
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,729.6,560.2
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,774.08,589.79
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,816.77,617.68
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,855.22,642.2
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,891.16,664.67
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,923.37,684.32
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,952.86,701.91
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,976.7,715.8
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,997.41,727.55
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,1013.5,737.46
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,1026.41,745.32
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,1034.1,748.55
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,1038.45,749.69
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,1037.4,748.65
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,1032.93,745.51
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,1022.55,737.09
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,1008.86,726.66
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,989.97,714.49
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,967.99,700.4
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,938.62,681.78
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,906.8,661.56
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,870.96,638.32
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,837.36,616.58
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,794.33,588.28
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,749.86,558.83
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,699.96,526.41
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,649.54,492.78
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,594.69,453.98
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,539.16,413.65
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,478.88,368.07
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,420.84,323.14
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,356.74,272.4
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,297.17,223.85
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,231.93,170.62
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,174.3,122.77
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,111.29,72.32
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,60.56,28.06
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,22.2,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,2.46,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,4.82,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,10.12,2.89
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,15.43,7.62
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,22.19,12.69
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,28.95,18.28
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,36.21,24.17
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,43.46,29.97
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,114.94,86.85
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,182.17,139.16
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,202.82,154.65
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,223.46,169.95
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,196.13,148.28
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,162.67,121.85
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,232.78,175.31
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,301.75,226.84
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,319.96,239.39
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,338.35,252.08
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,320.21,237.68
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,301.53,222.99
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,311.61,229.62
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,321.6,236.1
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,328.86,241.17
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,337.71,247.42
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,345.69,252.52
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,353.67,257.63
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,461.95,335.06
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,576.37,413.99
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,572.9,409.78
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,573.19,408.68
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,721.81,514.57
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,863.08,611.19
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,774.93,549.84
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,685.36,487.86
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,656.98,469.43
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,628.12,450.25
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,609.1,438.42
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,589.12,425.82
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,713.57,520.35
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,804.97,586.66
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,674.5,496.03
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,551.93,406.73
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,494.31,367.46
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,438.79,328.56
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,421.6,317.83
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,399.69,302.93
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,351.89,268.13
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,305.43,233.45
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,254.35,193.82
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,206.71,156.08
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,158.54,117.44
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,114.55,81.74
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,67.77,44.66
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,27.86,11.92
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,12.99,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,13.76,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,23.35,11.67
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,40.17,28.01
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,56.35,42.48
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,72.87,52.01
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,106.37,69.65
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,145.69,96.37
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,190.65,130.53
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,216.36,158.24
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,226.53,171.38
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,254.74,192.96
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,287.13,217.44
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,319.14,241.27
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,351.49,264.94
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,303.09,227.67
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,246.95,184.11
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,261.84,194.59
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,276.77,204.91
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,289.07,213.68
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,301.51,222.55
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,322.5,237.18
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,344.32,252.26
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,353.23,258.3
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,360.42,263.15
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,365.48,266.03
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,370.46,268.89
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,419.39,303.77
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,465.96,336.52
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,467.33,336.71
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,468.42,336.88
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,506.6,364.21
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,544.71,391.22
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,607.09,436.1
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,661.73,475.18
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,794.57,574.13
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,906.63,655.28
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,888.12,643.32
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,865.93,629.75
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,755.91,553.74
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,650.73,477.35
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,686.37,507.89
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,705.18,525.74
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,655.48,491.8
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,605.85,457.54
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,546.89,414.79
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,487.62,371.07
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,429.75,328.49
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,374.82,286.94
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,303.32,231.28
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,237.18,179.21
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,180.89,134.22
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,130.69,93.74
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,71.63,47.59
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,21.36,8.63
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,13.27,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,23.94,12.33
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,40.92,28.81
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,58.52,44.53
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,69.24,49.24
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,96.3,61.36
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,136.04,88.13
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,182.0,122.66
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,227.37,161.02
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,269.78,196.46
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,307.08,227.85
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,333.84,249.68
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,380.36,284.05
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,429.56,319.55
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,441.17,327.27
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,447.94,330.92
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,512.42,376.78
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,585.18,427.08
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,582.33,422.77
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,574.5,415.37
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,596.11,429.0
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,617.04,441.8
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,700.27,500.2
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,789.07,560.51
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,711.95,505.28
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,626.92,444.86
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,634.28,451.06
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,641.25,456.35
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,609.88,433.49
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,571.97,406.42
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,600.31,426.94
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,634.44,450.72
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,683.69,486.02
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,737.57,523.79
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,723.56,515.08
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,708.14,505.99
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,691.8,496.8
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,673.77,486.43
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,537.15,391.65
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,406.5,298.18
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,246.23,182.63
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,89.06,63.64
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,129.52,95.23
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,170.66,126.95
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,114.19,83.93
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,58.96,41.11
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,51.21,35.26
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,43.46,29.29
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,36.2,23.62
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,28.95,17.85
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,22.19,12.39
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,15.43,6.84
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,9.64,2.0
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.85,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.97,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.39,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.54,3.93
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,28.0,18.27
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,43.23,32.05
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,60.59,45.1
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,78.24,59.9
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,92.15,71.35
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,106.07,82.61
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,142.84,111.89
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,177.85,139.5
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,191.93,150.52
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,201.81,158.04
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,207.61,161.91
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,212.98,165.39
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,252.01,195.12
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,289.43,223.1
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,339.27,260.25
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,390.81,297.99
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,431.95,327.96
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,474.38,358.49
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,552.02,414.58
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,634.5,472.32
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,643.33,476.61
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,650.84,480.37
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,621.2,457.23
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,586.5,430.78
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,722.41,529.73
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,856.41,622.95
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,873.55,632.05
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,886.42,639.43
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,901.04,648.54
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,913.51,656.14
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,836.67,603.39
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,764.45,553.6
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,848.64,616.05
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,919.48,664.07
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,892.05,643.95
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,862.44,623.51
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,826.73,600.52
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,789.43,576.47
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,674.78,496.4
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,567.01,419.42
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,444.38,333.25
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,331.69,250.68
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,427.88,327.43
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,496.17,379.66
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,437.14,335.61
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,381.02,293.46
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,319.2,245.87
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,262.64,200.99
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,202.14,152.31
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,145.76,106.28
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,90.74,62.08
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,42.26,22.27
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,17.77,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,15.24,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,27.06,15.2
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,43.91,31.76
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,61.42,47.42
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,77.48,56.27
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,114.21,76.68
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,149.66,100.21
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,194.68,134.27
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,234.82,167.15
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,276.4,201.4
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,323.29,240.26
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,369.26,277.43
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,406.78,306.75
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,435.39,328.13
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,472.84,355.12
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,509.07,380.45
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,592.52,442.87
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,692.51,515.55
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,735.33,544.71
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,777.08,573.0
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,815.66,598.18
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,852.66,622.14
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,840.68,610.61
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,818.72,590.7
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,840.75,604.17
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,861.33,616.23
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,842.53,604.23
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,822.72,591.75
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,736.65,531.37
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,643.21,464.97
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,586.47,426.15
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,534.3,389.61
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,354.94,262.4
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,173.58,128.0
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,157.8,116.38
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,142.08,104.48
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,158.67,117.4
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,175.24,130.26
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,145.79,107.89
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,116.55,85.54
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,78.41,56.14
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,40.62,26.59
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,92.47,67.72
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,145.67,109.72
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,170.9,129.99
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,195.54,149.74
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,170.44,130.65
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,145.84,111.79
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,121.01,92.44
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,96.78,73.24
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,74.89,55.57
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,53.02,37.57
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,34.56,22.08
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,16.4,6.11
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,8.36,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,2.46,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,4.82,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,11.08,3.83
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,17.36,9.47
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,24.6,14.9
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,31.85,20.93
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,85.69,64.56
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,138.18,105.92
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,159.61,122.32
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,177.84,136.09
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,203.91,155.73
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,230.68,175.68
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,250.06,189.79
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,269.34,203.67
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,265.27,200.12
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,262.15,197.3
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,271.37,203.48
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,280.48,209.53
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,313.62,233.67
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,346.39,257.22
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,361.87,268.04
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,377.46,278.98
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,554.33,408.58
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,739.65,536.92
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,796.64,574.7
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,856.27,614.53
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,873.35,624.6
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,888.88,634.02
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,687.51,496.79
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,474.13,345.09
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,423.48,310.35
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,366.42,269.69
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,359.71,265.34
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,352.9,260.71
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,336.02,248.77
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,319.06,236.79
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,313.48,233.21
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,307.83,229.56
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,253.6,190.04
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,199.81,150.16
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,269.51,204.24
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,334.28,253.51
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,410.33,313.58
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,475.29,363.8
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,432.1,332.03
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,388.79,300.2
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,340.03,263.47
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,289.52,224.79
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,242.58,188.19
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,198.05,152.67
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,151.29,114.97
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,108.47,80.03
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,68.62,47.56
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,30.82,16.28
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,14.45,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,14.74,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,23.28,12.41
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,32.52,22.08
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,41.43,30.25
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,51.19,32.8
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,91.27,50.79
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,118.98,80.55
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,120.34,92.6
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,160.38,122.84
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,207.51,158.46
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,221.47,169.05
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,233.62,177.92
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,224.09,169.98
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,214.81,162.15
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,238.75,179.61
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,263.07,197.05
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,307.31,229.12
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,355.02,263.12
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,440.31,324.93
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,529.16,387.69
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,547.26,398.6
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,564.83,409.48
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,573.16,414.52
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,580.7,419.08
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,559.27,402.95
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,537.81,386.92
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,684.72,491.85
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,830.13,590.92
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,930.89,662.51
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,1019.21,716.44
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,871.34,619.67
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,703.9,499.59
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,714.55,509.17
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,730.24,520.75
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,856.54,614.86
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,954.42,679.89
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,922.03,659.31
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,887.89,638.7
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,858.01,622.01
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,821.35,600.61
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,779.02,574.0
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,735.34,546.19
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,687.06,515.86
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,638.28,484.18
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,585.12,446.54
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,531.41,407.51
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,472.77,364.05
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,416.33,320.91
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,352.67,270.44
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,293.92,222.63
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,231.16,171.73
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,174.55,125.0
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,114.47,76.67
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,66.45,37.22
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,24.49,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,10.32,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,20.27,10.02
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,39.1,27.49
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,57.43,43.83
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,76.73,57.53
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,95.33,71.92
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,126.67,95.37
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,159.24,119.74
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,193.54,146.15
