Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,230.2,174.34
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,284.15,215.01
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,343.8,260.41
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,370.16,280.55
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,394.3,298.04
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,363.89,274.38
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,326.77,245.08
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,407.0,303.99
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,490.89,363.73
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,413.18,305.64
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,327.87,241.78
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,475.69,349.46
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,631.36,456.73
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,696.07,501.24
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,764.14,547.89
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,776.77,553.92
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,787.85,559.34
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,759.67,538.47
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,725.46,513.9
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,782.31,552.99
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,835.09,588.15
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,827.62,582.95
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,818.5,577.3
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,899.19,636.7
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,964.63,680.32
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,850.53,606.25
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,733.71,524.91
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,708.62,510.44
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,682.33,494.25
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,648.55,472.45
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,614.08,449.99
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,674.86,498.93
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,715.47,532.18
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,667.26,500.48
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,618.84,468.04
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,493.88,376.2
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,382.83,292.43
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,398.61,306.4
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,395.08,303.85
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,333.81,255.86
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,277.32,210.65
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,217.06,161.93
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,163.81,118.17
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,108.06,73.31
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,59.25,33.48
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,23.15,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,12.29,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,23.93,12.89
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,41.3,29.35
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,58.63,44.86
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,78.0,58.29
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,102.25,76.31
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,130.34,90.9
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,181.32,124.63
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,206.85,151.32
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,217.94,164.38
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,269.2,202.15
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,329.1,246.54
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,359.55,269.11
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,383.62,286.26
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,393.42,292.89
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,401.58,297.89
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,492.36,364.14
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,598.72,439.27
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,625.64,456.31
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,650.44,472.17
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,670.65,484.13
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,689.04,494.73
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,628.59,450.94
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,560.59,401.79
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,667.99,476.92
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,780.27,551.58
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,813.08,572.58
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,845.43,593.77
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,802.97,563.66
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,758.24,532.49
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,737.13,518.76
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,719.6,507.06
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,697.05,492.21
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,673.74,476.89
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,688.41,489.28
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,707.8,504.34
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,725.8,518.94
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,745.38,534.32
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,654.91,472.47
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,568.42,412.84
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,597.65,437.17
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,618.33,454.4
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,550.03,407.82
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,491.33,367.47
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,385.62,290.89
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,295.54,223.79
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,259.65,197.9
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,219.97,168.27
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,184.62,140.98
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,150.31,113.95
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,115.89,86.77
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,83.28,60.56
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,53.9,36.69
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,25.42,13.14
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.9,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,11.57,3.37
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,24.13,14.92
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,36.7,26.18
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,50.71,36.49
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,64.31,47.72
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,101.71,77.53
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,137.23,105.23
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,117.42,89.21
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,90.67,67.66
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,120.96,91.48
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,151.3,114.96
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,243.86,185.84
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,344.11,260.78
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,358.59,270.8
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,371.36,279.58
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,318.13,238.93
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,261.99,195.87
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,250.14,186.83
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,237.95,177.45
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,318.4,236.61
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,400.52,295.16
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,583.97,429.65
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,776.76,563.22
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,867.03,627.51
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,956.44,684.05
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,972.78,692.52
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,986.22,699.81
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,718.69,521.91
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,422.62,305.9
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,722.35,528.59
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,996.66,707.72
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,617.64,455.67
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,212.95,155.72
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,354.92,262.27
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,494.18,361.69
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,295.05,218.68
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,97.97,70.53
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,87.19,62.61
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,76.5,54.46
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,71.63,50.82
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,66.77,47.16
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,78.38,56.43
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,90.02,65.73
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,179.0,136.04
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,264.86,201.76
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,233.96,178.6
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,203.23,155.64
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,171.15,130.79
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,139.77,106.03
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,109.0,81.53
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,79.51,57.66
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,52.67,35.83
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,26.47,14.06
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,13.27,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,14.25,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.4,11.89
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.07,21.7
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,41.3,30.14
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,51.13,32.74
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,90.25,50.47
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,133.71,79.62
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,182.58,117.59
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,231.95,158.46
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,285.53,203.3
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,340.53,249.56
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,394.83,294.35
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,447.89,337.11
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,502.18,379.51
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,553.37,418.17
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,606.33,456.79
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,654.19,490.68
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,701.12,522.42
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,744.67,550.97
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,786.59,578.09
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,782.06,570.87
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,762.33,549.81
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,666.19,480.69
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,557.58,401.42
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,625.21,448.7
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,693.48,494.59
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,748.41,532.88
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,801.91,569.96
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,801.14,568.86
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,798.84,567.16
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,770.54,549.07
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,735.3,526.45
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,778.01,558.47
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,812.07,584.22
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,848.43,612.16
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,875.2,633.91
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,878.11,640.95
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,868.11,636.33
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,772.92,572.25
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,680.11,505.39
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,471.56,354.92
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,263.14,197.24
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,154.61,115.77
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,49.31,33.64
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,40.59,26.87
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,31.87,20.01
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,28.0,17.03
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,24.13,14.01
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,20.26,10.94
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,16.4,7.82
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,12.53,4.65
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,8.67,1.44
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,5.78,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.44,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,14.74,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,23.22,12.55
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,33.67,23.06
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,43.58,32.1
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,54.95,36.03
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,94.37,54.46
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,137.41,83.5
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,186.01,121.54
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,235.07,162.34
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,288.2,207.02
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,316.07,236.37
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,323.17,245.38
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,376.77,286.07
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,440.86,334.32
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,513.72,390.68
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,609.21,463.36
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,657.71,498.35
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,706.23,532.65
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,693.07,518.05
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,663.11,490.83
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,758.9,563.91
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,866.54,638.3
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,898.05,658.62
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,927.01,677.66
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,949.66,691.43
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,969.18,703.19
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,985.73,714.15
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,999.37,723.32
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,1009.19,728.94
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,1015.92,732.64
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,1015.82,733.18
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,1012.43,731.71
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,1004.25,727.21
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,992.7,720.62
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,974.61,709.45
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,953.52,696.38
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,928.8,681.21
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,901.21,664.09
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,867.3,643.42
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,831.25,621.12
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,794.77,597.32
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,752.36,569.14
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,704.54,537.58
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,656.0,505.04
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,603.09,466.54
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,550.33,426.91
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,493.36,383.46
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,437.16,339.45
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,375.57,289.61
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,317.68,241.53
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,254.34,189.27
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,197.58,141.45
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,135.62,90.6
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,85.06,48.9
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,33.63,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,14.25,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.4,11.88
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,30.92,20.65
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,38.52,27.63
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,49.0,30.4
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,90.52,48.75
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,135.94,78.82
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,186.69,117.84
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,237.73,159.73
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,294.89,206.66
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,349.04,251.52
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,405.14,296.83
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,459.25,339.63
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,514.03,381.64
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,566.15,421.22
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,619.99,460.95
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,668.86,495.37
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,716.73,527.78
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,635.78,464.81
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,527.42,380.41
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,692.52,503.43
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,877.88,627.74
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,909.73,646.1
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,938.93,663.95
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,963.02,678.94
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,984.13,692.14
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,1000.74,702.18
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,1014.27,710.41
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,1022.22,713.81
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,1026.93,715.35
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,853.31,602.68
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,660.26,465.32
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,696.54,492.94
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,737.39,521.93
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,861.28,613.39
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,960.08,679.13
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,927.57,658.97
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,898.34,641.86
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,863.47,621.91
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,826.61,600.45
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,784.34,574.16
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,740.7,546.61
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,692.21,516.16
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,644.99,485.25
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,591.05,447.19
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,537.62,408.54
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,479.03,365.23
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,422.56,322.32
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,361.67,275.01
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,304.49,229.23
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,241.89,178.86
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,184.68,131.89
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,125.55,84.29
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,77.15,45.11
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,31.53,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,15.24,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,25.75,14.43
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,36.91,25.59
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,49.12,36.56
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,62.11,42.29
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,100.22,61.4
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,141.61,89.24
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,188.23,124.95
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,235.24,163.09
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,286.04,204.6
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,336.42,245.82
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,389.3,287.93
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,440.29,327.36
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,492.24,365.95
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,542.33,402.48
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,592.84,437.87
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,639.25,468.32
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,684.72,496.82
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,728.26,525.05
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,769.52,550.67
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,806.63,572.13
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,841.94,592.19
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,873.42,610.85
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,902.74,628.11
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,926.03,641.16
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,946.75,652.69
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,962.9,662.02
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,976.35,669.84
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,791.09,549.08
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,582.95,405.07
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,529.31,371.38
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,475.03,335.26
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,734.17,519.85
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,965.76,668.53
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,948.11,656.48
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,927.73,645.7
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,779.62,550.77
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,626.69,445.62
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,625.65,449.02
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,614.8,444.76
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,681.7,497.23
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,727.61,533.23
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,679.75,503.11
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,631.57,471.78
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,578.37,435.08
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,525.74,397.76
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,468.01,355.79
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,412.45,314.18
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,353.02,267.91
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,295.26,221.78
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,234.11,173.03
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,179.65,128.65
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,122.81,83.03
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,75.78,45.02
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,31.46,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,7.86,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,15.44,6.39
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,31.39,20.92
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,46.74,34.52
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,64.45,47.42
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,82.56,62.21
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,116.97,88.24
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,159.01,120.1
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,170.24,129.83
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,177.96,136.33
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,239.36,182.43
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,313.17,238.06
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,237.81,180.76
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,153.14,114.77
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,276.79,209.76
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,405.1,305.26
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,483.25,363.11
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,567.23,424.44
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,597.81,446.23
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,629.42,468.79
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,622.52,460.06
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,609.9,447.28
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,682.38,499.79
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,759.0,553.78
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,776.9,565.22
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,793.69,576.25
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,816.96,591.93
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,839.27,606.86
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,911.44,659.71
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,977.68,703.52
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,883.77,636.96
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,780.22,560.19
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,875.32,632.13
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,955.98,687.85
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,823.99,596.31
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,689.91,498.7
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,781.25,569.05
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,856.66,624.39
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,734.4,538.62
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,618.08,454.75
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,584.53,433.33
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,549.98,410.34
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,587.22,441.71
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,607.37,459.83
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,525.06,399.76
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,452.4,346.07
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,400.23,307.68
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,345.34,266.27
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,293.11,225.85
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,243.84,186.72
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,191.44,144.57
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,143.99,105.75
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,96.64,67.19
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,55.56,33.75
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,23.44,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,15.73,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,26.51,15.1
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,41.72,29.77
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,53.15,40.17
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,66.55,46.6
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,103.7,65.98
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,143.89,93.16
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,189.73,128.28
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,227.65,165.13
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,250.09,187.83
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,305.56,228.34
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,388.5,291.76
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,416.93,315.38
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,430.74,325.6
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,437.36,329.45
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,438.17,328.08
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,500.74,373.51
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,566.8,420.52
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,661.52,491.86
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,772.87,572.01
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,810.68,595.05
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,846.85,617.2
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,878.23,637.22
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,907.33,655.7
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,865.67,624.27
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,812.29,581.04
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,800.96,572.26
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,787.26,561.63
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,894.46,640.36
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,994.61,707.0
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,994.43,706.71
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,991.13,705.28
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,981.76,698.65
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,969.39,690.23
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,851.42,611.03
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,730.75,523.93
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,680.66,490.52
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,624.08,451.99
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,732.92,536.75
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,810.81,595.86
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,770.47,569.48
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,726.84,541.25
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,678.89,510.07
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,630.63,477.32
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,575.59,437.91
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,521.78,398.52
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,464.11,355.94
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,406.26,312.07
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,345.55,264.81
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,289.28,219.76
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,228.79,170.99
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,175.11,126.98
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,118.71,81.4
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,69.12,41.71
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,29.5,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,16.22,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,27.3,15.7
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,37.33,26.05
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,48.35,36.05
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,59.45,40.1
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,98.17,58.18
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,140.15,86.07
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,187.98,122.91
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,151.34,106.68
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,90.67,67.41
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,180.51,137.06
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,275.81,209.37
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,369.47,279.8
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,507.01,384.13
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,522.24,393.81
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,518.84,388.06
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,552.34,411.06
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,584.3,432.24
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,680.26,505.71
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,794.93,587.35
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,832.94,610.36
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,868.89,632.2
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,900.9,651.23
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,930.34,668.44
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,954.75,682.29
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,976.23,694.24
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,992.33,704.19
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,1005.38,712.32
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,1014.39,716.52
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,1020.23,718.82
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,1019.8,718.77
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,1016.03,716.78
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,1007.46,711.88
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,995.63,705.05
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,978.67,695.07
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,958.7,683.23
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,932.45,667.4
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,903.54,649.85
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,869.86,628.87
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,833.99,606.37
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,796.8,583.08
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,753.97,555.74
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,706.19,525.6
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,657.7,494.44
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,603.91,456.61
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,551.73,418.76
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,493.48,375.96
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,437.08,333.27
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,375.66,285.53
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,318.07,239.36
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,255.09,188.44
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,198.65,141.79
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,137.19,92.2
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,86.05,51.07
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,35.35,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,15.24,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,24.05,13.09
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,32.88,22.18
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,41.32,29.88
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,50.26,31.96
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,90.85,49.49
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,135.74,79.24
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,185.96,118.22
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,236.16,159.87
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,293.39,207.89
