Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,330.39,243.78
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,350.07,262.55
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,417.66,313.92
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,515.78,388.35
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,499.92,375.02
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,460.17,341.73
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,488.27,360.95
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,515.49,378.86
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,556.3,406.58
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,598.34,434.67
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,730.84,533.43
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,882.69,635.08
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,914.92,654.18
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,944.42,672.38
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,967.51,685.45
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,987.27,696.44
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,1004.22,707.15
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,1018.05,716.01
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,1026.76,720.31
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,1032.2,722.69
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,940.93,665.12
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,834.09,588.61
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,932.91,661.1
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,1009.06,708.53
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,991.74,697.78
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,971.32,685.85
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,941.23,668.13
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,909.09,649.04
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,875.07,629.63
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,843.17,611.43
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,801.29,585.34
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,757.87,557.95
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,709.79,528.04
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,661.03,497.05
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,607.14,459.17
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,554.91,421.39
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,496.71,378.7
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,440.34,336.09
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,378.87,288.34
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,321.12,242.04
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,257.32,190.5
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,200.1,143.22
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,138.92,93.52
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,87.96,52.4
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,36.3,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,15.73,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,24.89,13.64
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,34.9,23.77
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,44.39,32.36
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,53.21,34.66
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,92.19,51.41
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,77.65,46.47
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,36.69,24.31
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,137.87,101.13
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,247.91,183.77
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,308.02,226.46
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,399.43,295.57
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,343.85,258.04
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,259.11,193.46
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,412.53,311.42
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,613.65,460.36
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,662.67,494.64
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,711.01,527.82
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,754.54,556.76
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,796.38,584.34
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,835.2,608.45
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,872.01,630.99
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,903.7,651.29
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,932.7,669.82
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,954.44,682.49
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,972.79,693.01
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,988.85,703.31
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,1001.9,711.77
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,1011.01,716.34
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,1016.96,719.01
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,898.46,640.55
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,765.95,543.64
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,891.25,637.32
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,994.51,705.46
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,977.01,696.13
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,956.47,685.58
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,933.01,671.67
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,906.47,655.7
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,643.38,474.93
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,376.34,274.72
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,480.64,355.3
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,574.27,425.57
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,631.55,473.2
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,662.59,500.62
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,608.21,462.31
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,554.43,422.9
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,497.4,380.76
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,442.87,339.14
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,379.36,289.43
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,320.41,241.89
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,258.05,191.13
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,202.13,144.59
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,138.11,92.91
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,85.96,51.51
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,35.85,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,16.22,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,27.29,15.38
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,37.76,26.04
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,49.17,36.26
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,60.82,41.42
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,98.63,59.73
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,139.57,86.75
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,185.74,121.85
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,187.33,134.58
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,164.91,124.94
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,251.88,186.69
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,387.51,288.39
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,392.75,295.05
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,375.16,281.27
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,302.86,226.69
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,223.96,165.99
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,437.18,331.36
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,692.83,518.99
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,678.85,501.62
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,645.41,470.85
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,582.97,423.56
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,510.51,368.56
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,488.54,352.63
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,464.98,335.34
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,439.14,316.26
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,412.43,296.57
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,349.45,251.88
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,282.69,204.01
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,309.65,223.08
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,336.67,241.87
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,511.53,367.32
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,677.68,481.98
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,518.4,371.37
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,346.67,249.23
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,327.34,236.05
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,307.95,222.43
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,462.93,336.23
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,601.94,435.18
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,591.8,429.99
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,579.59,423.88
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,507.17,372.52
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,437.83,322.72
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,494.34,368.63
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,538.43,404.47
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,452.29,341.15
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,379.17,286.62
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,348.82,265.12
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,315.98,240.86
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,269.71,204.84
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,225.67,169.91
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,207.58,153.95
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,186.52,133.67
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,129.32,87.71
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,81.51,49.52
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,34.67,0.51
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,14.74,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,27.54,15.54
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,44.2,31.48
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,61.52,46.92
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,72.59,52.69
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,101.98,70.09
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,137.56,93.81
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,176.74,122.34
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,220.57,159.2
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,256.9,189.52
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,294.84,219.99
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,331.7,248.82
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,381.11,286.19
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,434.66,326.2
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,504.43,379.47
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,592.42,445.79
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,641.62,480.96
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,688.8,514.03
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,670.68,494.74
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,633.75,461.59
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,660.38,478.53
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,686.14,494.34
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,792.9,574.27
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,910.38,654.57
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,934.76,667.8
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,956.43,679.77
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,972.89,689.79
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,986.48,698.06
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,996.15,702.46
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,1002.77,705.01
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,1003.25,704.96
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,1000.53,703.04
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,992.57,697.05
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,981.44,689.22
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,964.37,678.9
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,944.42,666.86
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,924.71,655.29
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,896.9,638.52
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,863.79,619.58
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,832.79,601.87
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,792.78,576.73
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,751.19,550.33
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,703.59,520.41
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,655.32,489.54
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,602.27,452.33
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,550.83,415.25
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,493.08,373.12
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,437.18,331.14
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,376.14,284.15
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,318.82,238.62
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,256.29,188.47
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,200.2,142.49
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,138.04,92.5
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,88.28,52.87
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,36.91,2.02
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,15.73,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,24.91,13.54
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,35.74,24.45
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,46.01,33.73
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,55.64,42.22
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,93.65,54.38
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,135.32,81.69
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,182.69,118.0
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,230.96,157.33
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,284.02,201.24
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,336.05,244.96
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,390.31,289.53
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,445.48,333.73
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,499.27,375.7
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,550.41,414.39
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,601.61,451.99
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,650.51,487.0
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,699.66,521.21
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,743.45,549.41
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,785.77,575.95
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,823.84,599.25
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,859.89,620.92
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,892.02,641.07
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,921.64,659.5
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,948.92,675.22
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,973.74,689.28
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,990.58,699.39
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,1004.37,707.67
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,1013.61,711.68
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,1019.66,713.79
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,1020.41,714.16
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,1017.81,712.58
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,1009.86,706.63
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,998.61,698.76
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,981.69,688.6
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,961.67,676.59
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,931.47,658.16
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,899.22,638.43
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,870.22,621.02
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,834.4,599.05
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,793.22,573.39
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,750.58,546.51
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,703.15,516.96
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,655.08,486.45
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,602.87,450.93
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,549.78,413.78
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,492.61,372.2
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,437.23,330.72
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,375.88,283.01
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,318.26,236.98
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,255.78,187.27
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,199.66,141.57
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,138.19,92.5
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,88.86,53.35
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,37.23,3.25
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,16.22,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,27.27,15.22
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,41.34,29.0
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,51.64,38.35
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,61.55,47.06
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,98.68,59.93
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,139.63,86.79
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,185.9,121.89
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,232.25,159.36
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,284.27,202.4
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,336.01,245.78
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,390.2,290.31
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,442.52,332.5
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,499.05,376.7
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,550.25,415.68
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,601.59,453.62
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,649.65,488.33
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,697.15,521.75
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,741.0,551.65
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,783.24,579.61
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,820.96,603.22
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,856.7,625.24
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,888.08,643.83
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,916.98,660.63
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,935.07,670.54
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,954.16,681.16
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,970.57,691.14
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,984.16,699.36
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,960.93,683.12
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,931.02,657.5
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,966.66,687.18
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,994.63,706.14
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,986.42,700.9
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,975.11,694.02
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,957.39,683.12
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,936.85,670.48
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,914.46,656.93
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,889.16,641.47
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,855.54,620.3
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,819.91,597.72
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,780.06,572.33
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,738.68,545.68
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,693.39,516.94
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,645.78,485.45
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,588.31,444.49
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,532.3,403.7
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,436.99,332.73
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,356.73,271.69
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,306.55,232.75
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,258.72,194.66
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,202.95,150.52
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,155.88,112.33
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,108.01,73.72
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,66.8,40.75
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,29.19,2.61
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,15.73,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,26.5,14.57
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,37.42,25.77
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,49.25,36.48
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,70.93,55.27
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,100.46,73.19
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,129.91,88.78
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,177.57,120.04
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,224.53,154.98
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,284.23,201.73
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,336.59,245.76
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,391.3,290.84
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,446.72,335.41
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,501.04,378.03
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,552.29,417.08
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,603.6,455.0
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,651.88,489.69
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,700.5,523.64
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,744.12,551.62
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,786.23,577.82
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,824.52,601.26
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,860.76,623.08
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,892.1,641.52
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,920.9,658.16
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,946.07,672.31
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,968.51,684.64
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,984.72,694.67
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,997.94,702.9
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,941.66,664.69
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,869.77,609.29
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,876.89,614.94
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,878.95,617.0
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,877.01,616.85
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,872.85,615.36
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,845.36,599.69
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,816.04,582.86
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,791.04,567.75
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,764.13,551.21
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,721.19,522.51
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,672.1,489.51
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,670.1,491.15
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,655.94,484.18
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,622.31,462.92
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,585.74,439.14
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,557.42,420.96
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,521.79,396.73
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,442.87,338.03
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,374.76,286.27
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,321.36,245.05
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,270.92,205.01
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,217.66,161.94
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,168.97,121.93
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,117.32,80.34
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,70.65,43.27
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,30.78,3.79
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,15.73,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,26.5,14.51
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,38.27,26.42
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,50.9,37.71
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,54.87,41.37
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,87.32,49.7
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,134.66,86.17
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,178.05,123.32
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,217.89,154.72
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,265.34,192.51
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,245.45,182.61
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,210.66,158.2
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,278.16,208.2
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,352.38,262.08
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,365.78,270.27
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,379.2,278.22
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,306.59,224.5
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,229.61,167.2
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,318.32,231.44
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,410.21,295.28
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,436.27,311.46
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,462.71,327.98
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,451.38,318.68
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,439.16,308.97
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,447.62,313.01
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,456.0,316.69
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,362.02,254.93
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,264.06,188.06
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,331.73,236.19
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,404.98,286.56
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,410.6,290.43
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,416.08,294.61
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,474.3,335.69
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,532.37,375.99
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,598.64,423.54
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,655.89,464.69
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,708.68,503.7
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,754.83,537.97
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,697.22,499.74
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,647.49,466.75
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,668.65,485.53
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,674.52,493.43
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,652.86,481.49
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,623.49,464.02
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,535.76,401.41
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,459.64,345.87
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,445.79,337.73
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,425.21,323.0
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,366.56,278.04
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,311.2,234.33
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,249.57,184.64
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,192.88,138.17
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,135.27,91.71
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,87.44,53.53
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,37.32,6.24
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,14.25,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,22.48,11.39
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,31.77,20.98
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,40.67,29.03
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,47.54,35.04
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,86.41,47.29
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,129.04,74.56
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,177.2,111.06
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,226.81,151.75
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,280.1,196.17
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,334.9,241.77
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,388.96,286.01
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,405.26,301.46
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,399.14,296.79
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,432.9,320.96
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,468.18,345.47
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,514.52,378.2
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,565.98,414.02
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,596.91,434.82
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,628.52,455.92
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,498.25,361.5
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,353.99,254.75
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,550.14,397.57
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,756.41,539.72
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,773.67,548.77
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,789.72,558.01
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,897.03,636.79
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,999.62,702.96
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,1008.5,706.42
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,1014.23,708.63
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,1014.69,709.41
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,1011.82,708.25
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,901.64,637.08
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,778.82,548.65
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,880.59,626.08
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,956.11,677.34
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,930.81,661.72
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,902.88,645.01
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,782.28,566.49
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,656.14,476.25
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,720.44,528.2
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,755.81,556.01
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,644.66,479.22
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,541.28,403.7
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,555.96,418.16
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,556.51,420.93
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,500.37,379.71
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,444.74,337.87
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,384.23,291.1
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,327.18,245.6
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,265.11,195.59
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,209.09,149.36
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,148.0,99.72
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,96.44,58.31
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,40.37,7.51
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,13.76,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,21.67,10.76
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,30.29,19.83
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,37.95,26.84
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,44.29,32.42
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,84.9,45.13
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,129.17,73.43
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,178.83,111.32
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,218.96,153.63
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,238.48,176.59
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,298.23,218.0
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,396.17,291.29
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,450.52,334.73
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,505.93,377.79
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,560.93,419.2
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,613.06,457.37
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,662.54,492.77
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,711.16,526.19
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,755.74,554.79
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,798.67,581.95
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,838.45,606.71
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,876.1,629.83
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,908.79,650.66
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,938.82,669.72
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,964.2,684.6
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,986.58,697.5
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,1004.92,709.26
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,1020.16,719.15
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,1029.82,724.06
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,1036.22,727.03
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,1037.23,727.88
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,1034.79,726.71
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,1027.42,722.94
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,1016.65,717.13
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,1000.6,707.68
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,981.38,696.29
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,955.85,680.88
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,927.56,663.71
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,894.24,644.25
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,858.57,623.11
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,818.98,598.13
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,777.58,571.71
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,660.23,491.72
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,548.02,409.63
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,564.9,426.65
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,561.62,427.76
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,484.04,369.68
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,412.91,315.51
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,354.0,269.98
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,300.97,227.63
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,244.58,181.99
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,192.7,139.0
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,138.32,94.26
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,91.89,56.27
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,38.96,7.94
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
