Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,13.27,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.57,11.35
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,37.14,25.56
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,51.17,38.08
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,66.17,51.08
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,98.56,66.33
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,131.77,92.55
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,163.09,119.24
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,206.38,148.62
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,264.81,191.46
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,316.5,230.1
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,389.14,286.03
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,442.57,327.97
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,499.52,370.84
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,516.19,381.87
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,516.12,378.66
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,568.71,415.8
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,627.61,456.32
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,700.6,509.48
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,786.91,566.77
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,765.68,548.31
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,727.19,514.89
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,727.95,513.66
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,724.51,509.3
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,721.07,504.9
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,713.84,498.06
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,766.84,534.02
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,818.73,568.32
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,855.7,590.35
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,894.4,613.16
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,871.17,597.33
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,841.69,578.24
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,843.22,578.51
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,838.51,574.78
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,834.46,572.19
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,827.98,568.07
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,879.97,605.83
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,909.51,622.61
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,876.99,601.62
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,842.21,579.86
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,802.36,555.61
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,764.53,532.52
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,716.94,503.45
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,668.54,473.55
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,615.89,439.2
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,563.47,403.6
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,506.65,366.74
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,450.37,328.49
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,389.23,285.15
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,331.64,242.24
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,268.73,193.79
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,211.91,148.56
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,150.28,100.04
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,99.06,59.73
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,41.19,8.9
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,15.24,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,27.0,14.39
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,41.3,28.75
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,56.35,42.11
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,60.65,46.07
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,95.29,58.55
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,135.2,84.21
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,180.92,118.32
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,226.07,153.98
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,276.93,195.03
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,327.09,236.48
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,379.8,279.19
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,431.21,319.43
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,484.43,359.79
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,536.67,398.69
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,586.76,434.93
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,634.33,468.47
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,681.45,500.77
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,724.93,529.08
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,767.16,554.87
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,805.35,577.49
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,841.73,598.53
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,872.53,615.86
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,900.98,631.5
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,921.05,641.67
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,937.72,649.7
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,953.95,659.16
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,967.47,666.97
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,976.24,670.52
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,982.12,672.38
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,982.01,672.5
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,978.86,670.91
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,969.73,665.78
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,957.7,659.01
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,940.82,649.68
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,921.25,638.73
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,893.48,622.94
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,860.96,604.04
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,827.22,585.18
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,791.82,564.97
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,748.89,538.0
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,705.46,509.78
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,614.49,447.74
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,528.09,387.45
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,521.8,385.19
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,502.33,372.81
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,445.77,332.5
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,391.75,293.06
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,333.25,249.2
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,279.13,207.58
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,217.1,159.21
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,165.43,118.24
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,112.92,77.0
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,67.77,42.0
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,29.25,5.97
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,10.81,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,21.23,10.02
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,39.93,27.68
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,58.34,43.96
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,76.23,59.45
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,97.64,70.86
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,121.69,90.03
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,139.24,104.56
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,116.26,86.81
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,89.7,66.08
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,82.23,59.83
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,74.48,53.41
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,120.54,88.96
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,166.25,123.5
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,234.67,174.48
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,301.68,223.11
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,279.47,205.61
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,257.17,188.32
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,310.35,226.64
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,363.17,263.69
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,370.75,267.48
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,378.15,271.22
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,419.03,299.35
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,460.69,327.46
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,456.04,323.57
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,450.97,319.71
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,403.73,288.38
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,352.13,253.39
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,326.27,235.68
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,300.15,217.43
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,385.89,279.57
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,468.51,338.26
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,575.35,414.87
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,675.02,485.0
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,693.04,499.77
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,715.54,518.02
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,645.99,471.32
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,584.54,429.55
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,559.67,414.19
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,534.05,397.93
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,556.12,416.78
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,565.7,426.44
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,464.72,353.06
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,377.05,287.91
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,356.2,273.78
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,333.58,257.71
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,239.07,185.09
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,153.25,117.7
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,129.31,99.02
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,105.96,80.47
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,157.81,120.49
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,185.35,137.21
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,128.36,90.13
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,77.99,49.49
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,34.03,8.23
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,14.25,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,24.13,12.27
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.31,23.4
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,45.45,33.62
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,51.05,38.75
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,86.66,51.22
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,126.98,77.18
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,173.0,112.37
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,196.31,142.53
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,192.97,148.14
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,246.03,188.37
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,311.11,238.28
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,321.65,246.47
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,329.39,251.67
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,380.05,289.97
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,437.7,333.06
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,455.02,344.29
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,470.27,353.81
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,497.36,372.2
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,524.39,390.24
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,606.32,449.33
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,693.34,510.43
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,685.43,502.6
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,673.6,492.49
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,498.36,366.96
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,311.54,229.1
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,463.57,340.57
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,619.8,449.75
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,703.41,508.06
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,791.75,568.34
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,788.79,565.83
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,784.4,563.03
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,535.13,391.09
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,281.1,206.08
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,393.25,289.24
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,500.83,366.02
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,372.22,274.0
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,240.33,177.39
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,539.86,407.08
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,798.6,590.87
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,759.83,563.68
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,719.63,537.14
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,672.21,505.71
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,624.57,473.47
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,572.4,436.3
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,520.97,398.89
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,452.77,348.52
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,391.21,301.91
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,340.89,262.18
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,293.34,223.65
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,234.12,175.99
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,181.06,132.63
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,122.81,85.69
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,76.52,48.76
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,33.82,8.64
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,12.78,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,23.08,11.23
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,39.21,27.29
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,51.87,38.81
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,66.81,51.91
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,96.36,67.58
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,125.08,83.16
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,172.3,115.17
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,186.78,135.36
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,181.63,137.66
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,235.04,177.24
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,291.76,219.02
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,349.42,260.8
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,411.67,305.52
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,486.84,362.67
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,589.93,439.63
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,607.93,448.78
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,612.87,448.09
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,631.09,459.2
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,644.7,466.65
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,677.93,488.73
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,711.45,510.62
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,710.25,508.17
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,705.22,503.3
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,720.08,512.3
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,734.01,520.49
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,773.21,548.03
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,812.56,575.34
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,804.56,568.92
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,794.77,561.69
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,835.69,591.21
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,878.98,621.63
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,656.87,471.23
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,427.55,308.47
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,342.74,249.91
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,253.35,185.75
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,439.7,324.5
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,611.98,446.88
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,531.74,390.41
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,446.93,330.63
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,448.26,333.42
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,440.87,329.62
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,413.52,311.38
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,385.44,292.36
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,278.14,211.69
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,178.43,134.87
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,296.15,230.03
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,383.08,297.54
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,325.16,251.84
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,272.24,209.62
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,213.09,161.84
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,163.66,121.1
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,112.62,79.35
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,68.81,44.07
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,30.9,7.88
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,8.85,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,17.37,6.98
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,34.7,23.6
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,51.48,38.63
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,69.71,54.62
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,89.22,67.59
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,112.46,85.31
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,141.13,107.06
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,173.15,131.38
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,207.65,157.55
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,234.91,178.36
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,262.09,198.73
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,276.41,209.09
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,289.07,217.88
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,337.06,252.99
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,387.72,289.48
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,445.64,331.29
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,510.34,377.34
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,568.96,419.63
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,633.69,465.75
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,555.63,407.28
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,466.64,340.44
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,454.21,331.51
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,440.77,321.53
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,472.21,343.22
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,504.15,364.89
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,439.43,319.02
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,369.76,269.28
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,514.35,373.23
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,661.87,474.6
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,540.1,389.48
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,422.08,305.71
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,559.03,405.42
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,688.89,496.56
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,563.25,409.0
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,432.0,315.7
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,560.81,412.26
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,683.82,501.24
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,727.03,536.15
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,755.86,561.51
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,706.0,527.59
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,655.97,493.44
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,432.01,329.18
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,216.78,163.26
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,153.31,115.15
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,91.07,66.75
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,194.72,150.39
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,284.09,220.63
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,244.27,189.43
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,205.27,158.4
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,165.07,125.7
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,126.94,94.14
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,89.99,63.56
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,56.27,35.71
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,25.5,5.89
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,12.78,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.16,8.83
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,29.55,19.25
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,38.42,27.44
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,43.28,31.89
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,80.82,45.13
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,122.98,71.55
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,170.76,107.68
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,178.73,126.99
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,166.46,126.66
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,185.84,141.12
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,205.42,155.47
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,268.69,202.63
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,337.87,253.47
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,382.43,285.46
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,429.43,318.87
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,543.2,405.64
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,688.88,512.64
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,668.11,492.02
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,627.94,457.71
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,610.31,443.1
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,585.91,423.42
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,602.09,434.19
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,617.71,444.32
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,674.98,483.62
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,735.74,524.37
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,596.56,427.74
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,450.49,323.98
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,587.28,421.3
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,721.7,512.39
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,877.02,625.72
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,1012.23,714.16
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,1005.3,707.68
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,995.06,700.45
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,979.13,691.18
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,960.1,680.06
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,923.4,657.67
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,881.47,631.85
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,848.83,613.2
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,817.08,594.87
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,643.2,473.56
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,476.37,350.92
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,573.57,428.26
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,639.96,481.05
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,587.19,443.3
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,535.08,405.86
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,477.93,364.29
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,422.83,323.1
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,359.96,274.35
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,303.98,229.76
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,243.63,181.8
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,189.59,137.95
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,133.2,92.42
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,82.77,52.23
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,36.2,9.89
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,13.76,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.85,9.71
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.24,22.06
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.03,31.8
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,49.16,36.47
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,84.23,48.26
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,125.97,74.07
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,173.6,109.52
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,221.18,147.97
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,273.58,191.37
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,326.23,235.41
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,383.82,282.33
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,436.76,324.82
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,491.33,367.37
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,484.56,361.5
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,454.39,335.92
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,559.37,416.08
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,694.55,515.41
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,738.51,543.18
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,780.95,569.88
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,820.73,594.47
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,858.57,617.52
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,890.82,638.02
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,920.5,656.83
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,946.04,671.58
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,968.76,684.52
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,900.14,639.06
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,815.34,575.41
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,921.5,652.89
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,1016.97,712.75
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,1017.84,712.83
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,1015.35,711.62
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,1007.54,707.18
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,996.45,700.82
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,980.68,691.6
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,961.83,680.51
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,937.04,665.67
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,909.47,649.07
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,877.12,630.61
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,842.49,610.49
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,715.12,524.58
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,585.74,430.15
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,640.69,476.23
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,670.55,502.3
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,617.94,465.76
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,565.53,428.03
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,508.63,386.62
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,452.29,344.39
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,391.56,296.93
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,334.35,250.94
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,271.91,200.88
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,215.47,154.44
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,152.41,103.38
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,99.36,61.0
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,42.14,11.52
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,13.76,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,21.88,9.43
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.46,21.26
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,42.48,30.32
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,45.71,33.36
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,55.08,39.24
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,67.0,48.76
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,78.86,58.05
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,151.25,103.15
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,273.29,191.1
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,262.03,192.82
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,223.1,167.79
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,332.42,249.72
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,489.95,368.84
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,541.82,408.42
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,593.71,447.15
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,575.42,429.33
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,531.98,391.66
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,486.33,357.13
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,431.72,315.49
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,629.42,466.34
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,852.07,622.21
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,793.93,577.7
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,717.14,516.04
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,833.28,602.96
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,952.64,682.8
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,832.93,598.74
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,690.31,491.79
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,691.05,491.82
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,690.83,490.65
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,735.57,522.96
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,784.63,557.62
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,783.76,557.68
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,781.28,556.96
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,719.7,514.51
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,651.88,467.61
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,586.76,422.74
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,522.77,377.92
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,500.11,363.77
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,476.94,348.99
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,611.61,453.15
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,716.39,533.26
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,613.06,458.85
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,516.26,388.18
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,522.93,396.66
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,513.7,392.65
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,456.97,350.49
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,402.85,309.45
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,344.72,264.41
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,290.3,221.2
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,230.18,172.87
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,173.5,126.93
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,120.49,84.22
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,75.24,48.26
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,33.9,9.54
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,12.78,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,23.95,10.64
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,42.65,29.78
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,59.18,44.56
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,71.86,55.73
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,104.06,70.22
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,133.39,92.99
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,158.31,115.28
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,192.36,141.85
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,227.63,169.33
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,264.54,198.14
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,302.66,227.59
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,339.26,255.03
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,376.28,282.23
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,445.59,333.94
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,528.04,394.78
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,564.4,419.88
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,598.46,442.87
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,639.56,470.85
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,680.43,498.14
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,721.29,524.87
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,761.44,550.72
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,768.74,554.62
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,773.16,556.71
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,784.26,562.67
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,794.03,567.66
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,821.73,586.28
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,848.55,604.16
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,851.38,604.95
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,852.42,604.75
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,868.93,615.76
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,880.31,623.57
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,922.99,657.18
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,960.99,685.21
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,944.48,674.94
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,925.38,663.39
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,899.43,647.39
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,871.27,629.96
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,837.9,608.81
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,802.86,586.48
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,763.35,560.69
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,722.47,533.62
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,674.28,501.73
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,626.05,469.16
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,575.62,433.65
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,522.78,395.69
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,464.84,353.3
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,409.53,311.85
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,352.37,268.08
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,298.49,225.68
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,236.9,176.98
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,178.77,130.35
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,123.82,86.44
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,77.39,49.74
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,34.7,9.88
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
