Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,13.27,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,23.69,10.14
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,38.6,26.46
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,54.12,40.46
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,59.86,45.74
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,91.46,58.38
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,129.93,82.46
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,174.59,115.27
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,197.03,141.73
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,199.77,150.31
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,265.19,195.81
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,370.37,274.79
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,382.36,286.9
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,374.72,281.13
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,461.19,347.22
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,578.3,435.13
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,626.48,469.61
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,674.94,503.71
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,686.58,507.99
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,685.12,502.52
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,695.35,507.06
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,701.48,508.49
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,647.93,468.57
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,586.6,422.85
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,767.63,557.8
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,953.23,681.99
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,970.36,691.24
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,984.54,699.82
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,993.77,704.19
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,999.94,706.71
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,1001.42,707.54
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,999.67,706.44
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,992.17,702.15
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,981.49,695.98
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,965.7,686.35
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,946.91,674.91
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,918.34,656.15
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,892.79,639.45
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,748.42,543.52
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,609.79,443.63
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,690.72,508.1
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,746.61,550.95
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,699.86,519.76
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,654.05,489.31
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,602.0,452.79
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,550.35,415.72
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,493.35,374.38
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,438.18,333.19
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,377.74,286.83
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,320.99,241.97
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,258.45,192.17
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,200.92,145.29
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,141.08,96.94
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,91.72,57.6
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,40.04,11.35
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,13.27,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,22.5,9.0
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,32.99,21.72
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,44.22,31.9
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,48.19,35.61
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,79.82,45.2
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,121.27,70.11
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,168.72,105.22
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,199.12,140.58
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,210.71,158.2
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,273.2,200.55
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,381.21,281.25
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,435.21,324.95
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,490.96,368.91
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,545.93,410.8
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,598.09,449.41
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,647.77,485.27
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,696.82,519.5
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,741.18,547.97
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,783.9,574.93
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,823.4,599.37
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,860.82,622.14
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,892.9,642.26
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,922.32,660.56
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,943.37,672.24
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,960.71,681.57
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,977.98,692.06
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,992.27,700.68
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,1000.62,704.44
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,1005.87,706.36
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,910.79,643.74
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,800.7,563.47
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,902.78,639.88
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,983.78,693.53
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,967.14,682.77
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,947.53,670.89
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,824.96,590.39
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,694.44,496.72
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,653.05,469.88
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,611.68,442.3
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,692.84,506.22
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,748.83,549.0
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,701.88,519.1
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,655.82,489.81
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,602.8,453.58
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,550.5,416.83
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,493.04,375.16
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,437.41,333.58
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,376.13,285.87
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,318.83,240.07
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,256.87,190.71
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,199.94,144.33
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,140.04,96.03
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,90.56,56.71
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,39.61,11.05
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,9.34,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,18.35,5.98
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,35.68,23.91
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,52.74,39.08
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,70.91,54.91
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,93.67,68.92
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,121.17,87.72
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,159.14,115.07
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,199.42,143.27
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,251.69,182.33
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,295.64,218.15
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,342.26,255.15
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,387.15,289.91
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,438.21,328.68
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,502.29,377.8
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,582.91,438.7
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,631.62,473.76
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,680.76,508.24
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,724.8,537.21
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,767.44,564.16
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,806.44,588.43
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,843.45,611.1
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,875.6,631.61
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,905.29,650.45
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,861.8,618.48
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,802.29,570.16
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,896.96,640.82
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,986.39,699.07
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,995.73,703.25
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,1001.99,706.09
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,1003.07,706.97
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,1000.91,705.93
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,993.5,701.67
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,982.88,695.51
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,966.67,685.87
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,947.47,674.4
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,923.04,659.58
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,895.98,643.08
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,863.18,623.85
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,832.56,605.95
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,792.96,580.78
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,751.82,554.39
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,705.26,524.9
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,657.96,494.42
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,605.59,457.71
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,554.89,420.97
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,497.23,378.87
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,441.33,336.85
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,381.62,290.7
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,325.43,245.91
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,263.22,195.48
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,207.2,149.14
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,145.41,99.08
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,95.44,59.02
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,40.92,11.04
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,12.29,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,20.92,7.19
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,31.42,20.36
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,42.7,30.59
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,48.67,36.01
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,79.96,46.56
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,120.48,71.94
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,164.06,105.09
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,211.55,141.98
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,267.66,187.34
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,251.16,185.24
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,210.66,159.12
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,303.94,228.88
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,417.76,313.25
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,491.77,369.35
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,590.38,443.2
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,580.6,431.51
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,547.22,401.77
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,619.69,453.07
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,698.43,506.89
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,772.98,560.15
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,856.82,613.02
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,889.54,632.07
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,919.68,649.65
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,940.96,660.15
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,958.63,668.34
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,976.33,678.91
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,991.1,687.73
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,1001.5,692.55
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,1008.87,695.63
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,1009.56,696.73
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,1006.99,696.02
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,999.67,691.58
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,989.12,685.26
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,973.47,676.82
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,954.82,666.6
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,929.96,652.49
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,902.47,636.72
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,873.95,620.21
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,838.42,599.04
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,798.33,574.71
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,756.69,549.07
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,709.78,520.57
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,662.17,491.0
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,609.99,455.18
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,556.87,417.64
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,499.17,376.21
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,443.27,334.87
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,381.67,288.09
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,324.05,242.94
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,261.56,193.37
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,203.83,146.51
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,143.26,97.78
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,93.18,57.99
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,40.4,10.84
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,11.8,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.73,5.43
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.42,18.69
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,39.56,27.93
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,58.47,44.34
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,88.18,65.73
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,102.62,64.94
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,163.79,100.73
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,208.4,144.37
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,235.17,172.11
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,289.83,209.99
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,374.92,273.18
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,400.88,295.7
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,406.72,300.19
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,483.29,357.01
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,588.31,432.77
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,637.52,465.85
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,685.96,497.68
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,730.04,524.89
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,772.55,550.64
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,812.03,574.12
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,849.46,596.06
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,821.72,577.33
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,778.01,543.2
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,865.91,606.64
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,954.67,661.87
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,759.94,534.87
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,536.48,376.27
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,776.94,550.79
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,1002.1,696.6
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,1003.26,695.92
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,1001.17,695.42
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,993.35,691.94
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,982.35,686.59
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,907.89,640.81
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,825.25,582.67
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,838.8,595.51
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,847.16,604.3
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,777.48,559.44
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,709.54,515.15
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,711.15,520.0
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,708.3,521.16
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,688.34,511.16
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,658.55,493.72
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,607.46,458.07
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,555.31,420.64
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,498.54,379.41
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,443.47,338.22
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,382.48,290.81
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,325.16,244.97
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,263.28,195.04
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,207.53,149.11
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,145.52,99.06
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,95.19,58.8
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,40.8,10.51
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,11.3,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,17.92,4.5
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,28.64,18.07
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,38.8,27.42
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,55.39,41.9
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,88.42,61.45
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,121.5,81.21
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,161.18,107.88
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,201.76,143.82
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,232.51,171.08
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,284.15,206.08
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,370.58,269.52
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,423.39,310.34
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,477.6,350.71
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,513.86,376.8
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,538.88,393.25
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,558.4,405.61
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,570.59,412.1
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,602.72,435.11
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,634.83,457.82
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,649.78,465.58
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,659.51,469.71
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,777.85,557.3
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,906.83,642.55
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,931.25,656.42
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,952.65,669.34
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,970.05,680.28
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,984.47,689.47
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,994.42,694.57
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,1001.28,697.88
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,1002.95,699.53
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,1001.34,699.3
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,994.46,695.92
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,984.35,690.66
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,968.6,681.96
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,949.82,671.41
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,921.65,654.9
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,896.33,640.21
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,863.84,622.03
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,829.21,602.25
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,789.38,577.51
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,747.96,551.44
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,701.92,521.62
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,655.15,490.91
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,557.61,420.08
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,467.14,352.99
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,391.72,297.93
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,328.18,250.31
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,283.01,216.01
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,239.0,181.53
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,193.18,144.72
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,150.33,109.62
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,106.83,74.15
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,68.04,42.58
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,30.25,6.83
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.81,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.13,3.53
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,26.65,16.33
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,35.62,24.57
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,40.19,28.77
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,70.18,38.28
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,112.02,62.54
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,159.68,97.33
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,208.02,136.38
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,260.54,180.06
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,315.08,225.64
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,369.14,270.07
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,422.3,312.73
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,476.69,354.97
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,528.07,393.56
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,581.56,432.26
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,630.16,466.31
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,677.95,498.72
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,722.4,526.76
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,765.38,553.1
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,804.25,576.37
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,841.02,597.98
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,873.27,617.73
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,903.0,635.81
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,929.13,650.24
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,952.46,662.87
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,970.01,673.31
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,984.55,681.99
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,994.06,687.69
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,1000.42,691.61
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,835.28,584.72
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,650.03,453.73
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,734.13,514.19
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,809.63,566.23
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,751.82,526.67
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,694.69,488.11
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,528.46,376.12
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,365.58,261.89
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,568.09,411.12
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,749.13,536.62
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,760.81,547.58
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,755.07,545.17
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,709.18,517.26
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,662.44,488.54
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,535.71,398.41
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,416.49,310.76
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,443.29,333.5
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,448.5,338.19
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,388.54,291.98
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,331.72,247.13
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,269.7,197.99
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,213.61,152.28
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,153.38,103.51
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,102.77,62.69
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,43.64,10.45
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,10.81,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,17.16,2.92
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,27.91,17.27
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,38.1,26.64
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,44.33,32.29
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,73.0,41.94
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,113.27,65.31
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,159.51,98.85
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,206.7,136.73
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,258.08,179.16
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,309.4,221.82
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,363.21,265.57
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,418.11,308.92
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,471.92,350.08
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,522.97,388.19
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,574.29,425.25
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,622.93,459.33
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,671.13,492.09
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,716.46,522.42
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,759.37,550.13
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,654.56,472.99
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,522.66,372.82
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,538.74,384.61
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,555.06,395.72
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,748.43,535.61
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,946.84,663.79
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,964.68,672.84
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,979.57,681.78
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,989.01,687.47
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,995.39,691.42
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,997.12,692.13
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,995.61,691.0
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,988.87,686.79
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,978.95,680.77
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,962.94,671.12
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,943.94,659.76
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,919.75,645.24
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,892.97,629.16
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,865.55,612.2
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,831.19,590.8
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,790.99,566.08
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,749.32,540.23
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,702.68,511.86
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,655.36,482.54
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,526.15,390.56
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,410.35,305.71
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,434.82,326.37
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,439.25,330.1
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,378.35,283.23
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,321.24,238.47
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,259.53,190.19
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,202.48,144.37
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,142.97,96.93
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,93.28,57.45
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,39.99,8.98
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,10.32,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.36,1.95
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,25.92,15.71
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,34.91,24.04
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,39.07,27.86
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,67.53,36.44
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,109.46,60.31
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,157.19,95.08
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,206.51,134.83
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,262.66,181.27
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,315.08,225.58
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,369.72,270.91
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,423.23,313.73
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,478.01,356.06
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,532.73,397.53
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,584.75,435.83
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,634.02,471.16
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,682.58,505.02
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,727.76,535.06
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,771.42,563.67
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,811.2,588.22
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,848.94,611.12
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,882.27,631.96
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,913.05,651.04
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,937.55,664.88
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,958.94,676.71
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,977.2,687.98
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,992.42,697.39
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,1002.6,702.26
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,1009.62,705.25
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,1011.38,706.52
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,1009.8,705.86
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,1002.89,701.98
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,992.68,696.16
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,977.29,686.9
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,958.81,675.79
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,934.47,661.28
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,907.38,645.04
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,874.95,625.06
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,840.26,603.56
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,800.47,578.56
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,762.81,554.84
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,636.1,468.51
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,513.35,379.49
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,549.95,411.19
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,562.95,424.43
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,507.01,383.66
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,451.54,342.33
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,389.87,294.54
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,331.98,248.38
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,268.95,198.12
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,211.98,151.5
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,149.82,101.28
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,97.34,59.32
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,41.12,8.47
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,10.32,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.39,1.18
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,27.99,17.28
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,39.0,27.36
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,42.74,30.91
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,68.86,38.18
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,110.45,61.72
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,158.05,96.22
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,206.76,135.37
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,260.4,180.03
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,315.59,226.6
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,370.31,272.1
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,423.88,315.13
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,478.83,357.77
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,533.47,399.39
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,585.36,437.81
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,634.61,473.35
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,683.05,507.36
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,727.92,537.37
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,771.23,565.87
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,810.37,590.28
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,847.34,613.0
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,880.13,633.85
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,910.37,652.95
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,937.27,668.47
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,961.48,682.2
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,979.04,693.07
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,993.47,702.06
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,1003.26,706.72
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,1009.8,709.45
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,965.62,681.54
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,909.67,638.49
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,958.9,678.93
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,990.65,699.72
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,927.92,659.9
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,856.82,608.72
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,888.56,636.99
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,899.0,644.87
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,774.84,563.04
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,645.16,469.59
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,605.56,443.65
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,565.66,416.74
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,548.18,407.37
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,526.65,394.67
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,550.61,415.83
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,554.83,421.65
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,497.91,379.87
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,442.69,338.34
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,381.59,290.56
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,324.26,244.47
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,261.59,193.83
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,205.15,147.25
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,142.8,96.89
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,92.65,56.77
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,39.49,7.41
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
