Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,9.83,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,16.88,0.51
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,31.28,19.9
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,42.26,30.08
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,51.38,38.25
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,76.97,48.66
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,114.82,71.74
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,157.51,102.86
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,197.33,140.37
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,222.06,164.73
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,265.32,197.34
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,318.46,237.67
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,358.3,268.16
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,398.88,298.6
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,443.24,331.0
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,487.98,362.9
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,545.99,404.99
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,612.18,452.18
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,683.52,506.33
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,767.82,565.77
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,728.61,532.93
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,668.74,482.54
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,707.36,509.63
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,746.95,536.64
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,848.74,611.33
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,952.29,678.15
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,925.54,658.91
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,885.43,624.85
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,949.39,674.31
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,1003.79,708.94
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,846.81,603.88
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,669.47,474.91
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,770.48,546.9
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,867.82,613.01
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,830.74,589.32
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,792.36,565.45
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,727.56,521.48
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,670.29,481.98
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,622.24,449.68
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,567.62,412.53
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,472.67,345.66
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,374.98,275.4
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,349.84,258.89
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,324.42,241.67
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,262.58,196.07
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,198.34,147.94
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,225.37,170.29
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,247.58,188.27
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,210.78,159.94
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,175.07,132.07
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,139.37,103.93
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,102.28,74.25
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,69.96,48.34
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,40.16,24.49
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,19.02,1.16
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,9.83,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.62,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.44,15.91
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,36.71,25.4
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,41.17,29.56
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,66.61,36.98
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,108.12,60.01
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,155.72,94.18
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,204.2,133.04
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,257.3,177.13
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,312.82,223.68
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,367.93,269.2
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,421.13,312.26
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,475.47,354.89
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,527.72,394.59
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,582.07,434.44
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,630.61,469.18
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,678.2,502.31
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,723.32,531.41
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,767.0,558.64
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,633.25,460.94
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,469.8,336.56
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,679.96,493.53
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,905.99,645.18
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,930.65,657.44
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,952.31,669.28
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,745.98,531.7
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,510.1,360.82
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,763.53,545.26
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,1001.79,699.32
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,1003.15,698.44
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,1001.24,697.58
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,994.07,693.94
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,983.68,688.42
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,967.67,679.11
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,948.63,668.01
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,923.91,653.64
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,896.58,637.6
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,607.53,443.13
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,306.18,221.17
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,555.72,410.83
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,751.3,549.72
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,700.98,516.84
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,650.1,483.53
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,527.93,395.96
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,418.14,314.99
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,387.33,293.85
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,358.94,273.23
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,307.99,233.88
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,254.46,191.78
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,204.42,151.8
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,158.41,114.34
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,110.53,75.8
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,69.01,42.55
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,30.4,3.53
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,9.83,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.65,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.49,15.89
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,36.76,25.43
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,41.28,29.65
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,65.83,36.72
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,107.18,59.43
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,154.68,93.32
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,202.67,131.39
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,258.55,177.28
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,311.54,221.62
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,366.82,266.81
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,420.8,309.25
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,476.15,351.07
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,531.24,391.53
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,583.54,428.5
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,632.88,462.02
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,681.36,493.65
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,726.95,521.4
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,771.01,547.6
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,706.56,499.56
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,616.95,431.16
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,715.75,498.93
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,821.68,567.76
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,849.28,582.93
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,875.59,597.94
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,854.2,583.59
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,827.55,566.45
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,924.92,633.66
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,1011.08,683.48
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,1012.92,683.81
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,1011.41,683.23
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,881.24,602.68
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,738.27,504.51
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,561.56,390.31
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,386.28,270.94
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,546.94,385.56
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,701.38,489.54
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,661.02,463.99
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,620.56,439.42
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,630.84,450.53
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,641.07,460.93
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,399.52,293.18
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,166.81,120.69
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,383.21,288.16
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,550.57,410.57
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,492.6,368.43
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,436.56,327.65
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,374.46,280.52
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,316.56,235.27
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,252.35,184.93
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,196.89,140.31
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,136.66,92.42
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,86.84,53.14
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,37.44,4.14
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,9.34,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.85,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.12,15.43
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,36.81,25.32
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,43.22,31.07
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,67.54,38.83
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,107.33,60.46
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,153.38,92.85
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,201.3,130.27
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,253.49,172.01
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,305.17,213.63
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,359.37,255.67
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,414.29,295.76
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,467.86,332.46
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,519.56,370.88
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,571.54,408.61
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,620.05,443.07
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,667.7,476.15
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,712.26,505.83
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,755.5,533.35
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,793.82,556.41
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,830.0,577.94
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,698.48,488.89
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,538.78,374.41
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,737.55,517.43
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,940.12,647.85
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,957.41,656.72
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,971.81,665.73
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,979.75,669.54
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,984.65,671.65
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,986.06,674.6
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,984.34,675.79
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,917.83,634.97
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,840.65,581.29
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,546.84,388.32
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,245.59,174.78
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,388.11,278.48
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,532.72,378.88
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,592.1,423.51
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,651.87,468.25
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,550.26,398.4
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,447.59,326.55
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,354.84,261.25
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,272.63,201.56
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,204.97,151.7
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,145.2,106.7
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,148.03,109.71
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,150.44,112.24
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,126.54,94.18
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,103.24,76.32
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,81.58,59.38
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,59.9,42.08
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,40.95,26.67
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,22.2,11.25
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,11.09,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,8.36,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.22,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,25.75,15.22
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,37.65,26.29
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,44.98,32.94
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,68.74,41.39
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,107.47,62.87
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,152.82,95.22
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,199.39,132.27
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,250.17,174.06
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,300.73,216.12
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,354.03,259.69
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,405.96,301.36
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,459.16,342.78
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,512.74,384.01
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,564.48,422.96
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,613.15,457.96
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,661.38,491.76
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,705.36,522.62
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,748.17,550.8
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,686.36,501.85
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,601.37,434.6
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,496.6,361.0
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,383.86,279.5
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,656.4,482.85
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,938.45,670.85
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,957.05,680.03
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,972.79,689.73
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,983.11,695.13
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,990.38,698.73
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,992.49,700.21
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,991.42,699.86
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,983.69,695.44
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,972.86,689.24
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,957.0,679.94
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,938.23,668.9
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,908.98,651.53
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,877.82,632.89
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,847.52,615.63
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,812.31,594.9
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,770.93,568.62
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,728.5,541.38
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,681.62,509.99
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,634.39,477.34
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,580.43,439.2
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,527.48,400.98
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,470.29,359.04
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,412.79,315.87
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,351.38,268.13
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,294.53,222.93
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,234.51,175.04
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,180.82,131.39
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,123.83,85.67
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,72.73,45.02
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,31.58,0.58
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,6.88,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.86,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,29.68,18.24
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,46.63,33.66
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,60.38,45.81
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,81.65,54.57
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,118.02,76.18
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,160.47,106.22
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,203.43,138.92
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,251.96,177.15
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,300.29,215.94
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,351.51,256.32
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,400.86,294.47
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,452.94,333.58
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,502.81,370.74
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,553.51,407.55
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,601.6,441.85
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,650.36,475.87
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,596.93,434.29
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,519.75,374.81
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,488.65,352.28
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,452.84,325.82
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,455.59,327.72
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,457.85,329.09
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,410.91,295.56
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,360.15,259.23
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,661.17,480.59
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,959.43,678.35
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,783.16,556.34
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,583.04,412.22
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,678.88,480.89
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,774.74,546.53
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,788.27,557.13
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,799.61,566.91
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,812.77,577.45
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,817.93,582.92
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,690.35,495.39
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,566.75,408.46
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,613.76,445.8
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,647.53,473.15
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,634.38,466.25
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,624.04,461.26
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,405.4,303.95
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,191.71,142.11
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,105.11,76.6
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,21.24,11.17
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,76.02,54.62
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,133.22,99.79
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,112.8,84.01
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,92.46,68.15
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,73.09,52.91
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,53.68,37.31
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,36.81,23.51
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,20.27,9.78
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,10.13,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,8.36,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.28,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,23.79,13.41
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,33.96,22.99
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,38.14,26.95
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,59.65,33.03
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,100.93,54.83
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,148.44,88.29
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,196.84,126.79
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,252.44,172.66
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,305.46,217.21
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,360.86,262.88
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,414.05,305.35
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,468.23,347.1
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,520.8,387.04
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,575.55,427.23
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,624.4,462.22
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,672.4,495.68
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,717.4,525.82
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,760.92,554.24
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,695.79,504.31
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,605.39,433.1
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,747.73,539.96
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,901.56,643.67
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,927.34,657.97
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,950.2,671.3
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,968.62,682.92
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,984.01,692.74
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,993.84,699.45
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,1000.48,704.3
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,1002.4,705.99
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,1001.02,705.74
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,993.35,701.63
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,982.45,695.59
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,865.22,618.71
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,736.62,525.63
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,713.89,512.85
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,688.87,497.87
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,771.62,562.35
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,827.67,603.86
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,788.07,577.99
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,746.91,551.45
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,700.07,520.56
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,654.24,490.02
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,601.81,453.1
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,549.73,415.62
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,491.64,373.29
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,435.42,331.17
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,374.02,284.01
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,316.49,238.48
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,253.36,188.01
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,195.46,140.73
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,134.37,91.52
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,84.41,51.53
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,35.83,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,7.86,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,13.61,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.06,14.33
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.02,25.54
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,43.22,31.24
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,63.93,37.67
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,103.73,58.74
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,150.06,91.19
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,197.87,128.95
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,250.55,172.28
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,302.36,215.66
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,356.76,260.37
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,387.72,287.52
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,398.05,296.01
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,472.29,352.2
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,571.63,426.19
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,621.28,461.46
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,671.58,496.42
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,716.47,525.84
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,759.95,553.13
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,799.99,577.79
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,838.15,600.94
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,871.67,622.14
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,902.73,641.71
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,819.89,583.46
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,713.56,502.94
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,849.63,603.22
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,979.02,688.59
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,820.97,581.3
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,639.41,449.43
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,827.95,587.76
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,996.11,699.21
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,988.63,694.31
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,977.98,688.79
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,962.25,679.82
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,943.52,669.03
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,922.4,656.73
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,893.61,639.44
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,861.02,620.69
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,826.33,600.37
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,786.89,575.44
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,745.87,549.22
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,699.89,520.21
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,651.42,488.7
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,599.18,451.83
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,547.27,414.37
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,489.57,372.31
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,433.75,330.46
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,373.64,283.63
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,316.99,238.28
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,253.75,187.75
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,195.67,140.38
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,135.98,92.13
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,86.56,52.2
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,36.35,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,7.86,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,13.6,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,25.11,14.24
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.08,25.55
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,44.05,31.93
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,64.64,38.91
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,103.41,59.26
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,148.85,90.94
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,195.68,127.51
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,247.64,169.69
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,299.56,212.88
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,354.2,257.49
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,409.43,301.55
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,463.77,343.72
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,516.2,382.92
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,568.96,420.94
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,618.65,455.74
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,669.01,489.85
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,714.06,519.86
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,757.75,547.74
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,798.12,571.98
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,836.64,594.69
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,869.62,613.99
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,900.13,631.63
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,929.53,648.47
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,956.56,663.76
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,975.34,675.34
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,991.0,685.15
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,1001.52,690.93
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,1008.79,694.84
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,1011.21,696.91
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,1010.24,697.07
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,1003.36,692.69
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,993.11,686.35
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,978.09,678.22
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,959.9,668.18
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,809.46,572.63
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,650.99,461.23
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,623.79,445.11
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,596.51,428.03
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,583.84,421.59
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,568.03,412.79
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,547.5,401.43
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,523.33,387.16
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,555.56,414.37
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,564.26,423.67
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,506.24,381.71
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,450.71,340.5
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,389.26,292.92
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,331.38,246.71
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,267.3,195.57
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,209.61,148.31
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,146.09,97.18
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,93.94,55.13
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,37.98,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,7.37,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,12.78,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.74,13.75
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.14,25.45
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,43.33,31.16
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,62.51,37.16
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,101.85,57.5
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,147.85,89.38
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,195.06,126.18
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,247.28,168.55
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,299.07,211.62
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,353.5,256.03
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,409.1,300.2
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,463.78,342.32
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,516.24,381.42
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,568.97,419.29
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,618.41,452.85
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,668.4,485.49
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,713.54,515.59
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,757.31,543.65
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,797.45,567.91
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,835.64,590.66
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,868.64,610.25
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,899.16,628.19
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,924.39,643.12
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,946.64,656.22
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,965.41,668.2
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,981.21,678.45
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,991.52,685.78
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,998.71,691.31
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,1000.7,693.39
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,999.42,693.58
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,991.88,689.97
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,981.11,684.46
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,966.2,675.84
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,948.26,665.41
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,922.28,650.18
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,898.84,636.6
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,866.18,616.99
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,831.33,595.86
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,790.43,570.53
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,748.14,544.01
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,701.21,514.91
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,655.33,486.01
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,600.72,449.06
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,546.86,411.55
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,489.21,369.94
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,433.5,328.49
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,371.36,280.4
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,313.22,234.14
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,250.21,184.09
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,192.53,137.26
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,132.08,88.76
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,82.28,48.75
