Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,34.38,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,6.88,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,13.76,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,25.21,13.97
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,38.84,26.84
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,45.75,33.19
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,64.88,39.84
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,104.2,60.41
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,150.32,92.32
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,196.86,128.53
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,249.1,171.13
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,301.07,214.56
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,355.83,259.56
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,411.74,303.81
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,466.92,346.12
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,519.88,386.02
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,573.21,424.83
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,623.52,459.35
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,673.47,492.32
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,719.85,523.28
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,763.86,551.27
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,804.47,575.77
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,843.23,598.75
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,876.95,618.54
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,908.18,636.64
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,936.14,652.57
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,961.52,666.83
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,980.34,678.8
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,996.05,688.97
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,1006.63,696.09
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,1013.97,701.34
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,1015.96,703.42
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,1014.56,703.54
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,1007.77,698.95
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,997.61,692.4
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,948.65,664.1
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,890.17,625.37
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,911.38,644.62
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,911.71,645.98
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,809.64,580.5
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,704.96,506.54
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,696.94,504.46
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,683.09,497.77
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,587.96,431.54
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,494.72,365.37
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,541.73,404.01
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,563.11,422.65
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,506.33,381.49
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,450.04,339.72
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,386.61,291.24
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,327.17,244.29
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,262.98,192.6
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,205.35,145.14
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,141.65,94.06
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,88.92,51.63
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,36.36,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,12.78,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,26.53,14.86
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,38.9,26.98
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,47.39,34.72
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,66.56,42.29
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,104.73,62.7
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,149.33,93.77
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,195.11,129.67
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,246.14,171.5
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,297.01,214.08
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,350.9,258.51
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,403.21,300.91
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,457.36,343.51
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,509.36,383.2
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,563.72,423.24
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,612.21,457.13
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,660.27,489.56
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,706.22,521.16
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,751.09,550.06
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,790.82,574.21
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,828.8,596.85
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,862.67,616.48
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,894.25,634.43
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,918.72,647.66
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,940.12,658.91
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,959.27,670.91
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,975.6,681.23
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,873.17,611.68
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,757.53,527.74
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,757.07,529.96
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,754.98,530.44
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,834.53,584.09
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,906.41,631.46
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,578.76,414.42
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,244.71,175.4
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,178.91,128.31
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,113.66,80.11
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,67.79,45.9
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,22.25,11.39
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,35.79,21.81
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,49.33,32.24
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,113.1,81.1
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,178.51,130.84
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,233.93,173.74
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,281.74,210.36
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,239.8,179.53
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,199.28,149.45
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,167.79,125.77
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,137.24,102.31
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,106.53,78.28
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,74.96,53.27
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,49.81,33.06
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,25.28,13.02
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,12.55,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.93,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,27.92,15.77
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,49.69,35.94
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,68.4,52.45
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,93.88,68.07
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,113.49,82.15
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,129.31,96.21
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,169.01,123.9
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,219.3,160.87
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,264.18,195.69
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,313.36,233.73
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,350.85,263.0
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,386.19,289.69
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,393.64,294.26
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,390.58,290.31
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,459.19,340.07
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,532.77,392.29
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,624.07,459.7
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,730.68,536.18
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,770.63,561.73
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,809.65,586.38
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,773.24,554.8
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,722.15,513.23
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,820.8,584.33
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,924.45,654.1
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,885.67,624.65
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,836.63,587.32
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,908.95,638.79
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,977.51,683.58
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,978.93,683.87
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,977.36,682.89
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,970.23,678.86
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,960.15,673.11
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,909.71,639.91
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,859.11,604.12
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,726.69,514.85
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,598.68,426.16
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,542.73,389.49
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,487.91,352.53
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,362.59,264.07
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,242.66,176.74
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,212.81,155.71
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,183.32,134.44
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,147.5,107.88
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,112.05,81.21
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,102.77,74.58
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,93.52,67.84
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,78.22,56.23
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,62.93,44.4
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,48.79,33.23
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,34.76,21.96
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,23.16,12.49
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.57,2.84
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.78,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.86,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,28.21,15.76
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,47.74,34.28
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,58.9,44.42
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,79.11,54.54
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,110.98,71.46
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,153.82,100.95
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,196.16,132.63
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,245.38,171.4
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,274.25,200.71
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,282.56,210.96
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,306.77,229.43
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,328.11,244.95
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,425.79,318.66
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,554.4,414.34
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,548.88,406.61
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,522.23,382.69
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,621.91,457.5
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,740.24,543.09
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,779.56,567.13
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,817.4,590.31
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,739.2,531.72
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,639.34,455.39
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,785.09,562.52
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,936.23,663.46
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,892.72,632.29
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,836.76,589.16
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,676.49,478.4
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,501.45,354.25
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,754.56,538.99
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,987.9,694.09
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,980.73,688.38
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,970.42,682.46
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,954.12,672.84
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,934.93,661.47
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,661.31,477.64
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,378.63,271.54
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,606.62,443.24
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,796.16,579.8
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,577.12,423.82
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,359.3,262.62
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,499.27,372.05
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,613.63,459.14
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,555.22,417.06
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,501.58,378.29
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,443.13,335.88
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,387.59,294.51
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,324.79,246.05
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,263.11,197.66
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,202.82,150.09
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,149.8,107.85
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,93.3,63.45
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,47.7,27.56
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,20.1,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,10.81,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,25.32,13.33
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,38.28,26.36
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,44.42,32.15
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,60.0,37.43
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,98.53,56.67
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,144.27,87.92
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,190.19,123.45
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,242.52,166.24
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,295.24,210.8
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,350.75,257.04
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,406.98,302.31
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,462.74,345.92
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,515.8,386.91
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,569.15,426.9
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,620.95,464.63
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,670.36,499.73
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,716.37,530.25
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,760.98,558.63
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,801.42,583.8
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,839.87,607.42
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,873.98,628.99
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,905.57,648.8
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,928.47,661.74
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,947.82,672.39
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,966.17,683.6
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,981.54,692.95
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,991.9,697.99
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,999.12,701.16
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,1000.67,702.05
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,998.96,701.03
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,991.49,696.76
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,980.81,690.6
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,965.01,681.29
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,946.2,670.15
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,928.97,660.11
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,907.83,647.58
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,875.46,627.74
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,840.74,606.32
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,801.0,581.59
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,759.42,555.38
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,715.78,528.41
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,667.44,497.69
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,614.67,462.82
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,561.94,425.68
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,503.43,383.03
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,447.53,340.93
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,385.46,292.26
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,326.98,244.99
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,262.06,192.58
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,203.86,144.41
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,139.05,91.99
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,86.44,48.46
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,31.04,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,11.8,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,21.3,10.17
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,32.62,21.73
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,38.78,27.43
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,53.89,32.22
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,93.7,51.32
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,140.37,83.04
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,188.64,120.76
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,241.64,164.15
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,294.37,208.46
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,352.1,255.98
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,405.58,298.82
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,460.37,341.22
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,513.37,381.43
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,566.67,420.52
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,618.4,457.36
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,667.62,491.43
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,713.46,521.25
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,757.92,548.89
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,798.61,573.64
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,837.37,596.81
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,870.95,617.64
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,902.0,636.79
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,931.39,653.78
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,958.31,669.14
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,977.43,681.01
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,993.36,691.02
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,1004.05,696.78
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,1011.41,700.57
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,1013.36,702.28
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,1011.86,702.0
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,1005.41,699.1
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,995.56,694.18
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,979.37,685.07
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,959.96,674.01
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,934.1,658.88
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,905.67,642.1
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,872.81,623.45
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,837.63,603.1
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,662.39,484.17
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,488.74,356.58
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,595.62,441.39
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,663.96,495.39
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,609.93,458.11
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,556.22,419.56
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,497.97,377.26
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,442.48,335.63
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,380.59,287.27
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,322.41,240.44
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,257.39,188.29
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,199.22,140.47
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,135.3,89.04
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,83.44,46.05
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,29.9,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,10.81,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.53,9.28
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,31.88,20.97
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,36.63,25.47
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,50.45,29.24
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,92.15,48.59
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,140.61,81.33
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,190.29,119.98
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,247.63,166.79
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,302.13,212.77
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,359.13,260.09
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,414.8,304.84
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,474.77,351.2
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,528.98,392.49
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,583.19,432.4
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,634.64,469.14
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,685.45,504.3
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,732.0,533.62
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,776.9,561.3
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,818.97,586.87
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,858.96,610.75
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,893.66,632.01
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,925.65,651.41
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,948.8,663.74
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,968.25,673.75
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,987.36,684.96
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,1003.3,694.24
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,1014.05,699.28
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,1021.48,702.39
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,1023.03,703.14
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,1021.14,701.95
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,1013.82,696.09
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,1003.11,688.34
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,987.13,680.38
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,967.97,670.54
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,942.4,655.7
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,914.04,639.13
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,881.2,619.38
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,846.01,598.08
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,809.73,576.24
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,767.31,550.18
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,719.19,520.9
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,670.24,490.56
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,615.75,454.27
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,561.48,416.29
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,503.72,375.1
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,446.54,333.06
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,382.78,284.96
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,322.91,238.21
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,257.3,186.33
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,198.77,138.87
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,133.48,87.28
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,79.92,43.32
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,28.85,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,9.83,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,20.98,9.31
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,33.56,22.32
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,39.99,28.29
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,53.58,32.69
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,93.88,51.49
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,141.37,83.37
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,189.96,120.88
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,243.88,164.62
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,297.79,209.16
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,356.8,256.63
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,411.6,299.69
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,468.0,342.28
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,521.98,381.88
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,576.17,419.84
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,629.02,454.13
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,679.31,484.84
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,726.17,513.83
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,771.58,540.62
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,812.45,562.78
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,851.2,583.08
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,885.44,601.54
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,917.09,618.28
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,944.14,632.92
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,968.24,645.83
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,987.38,658.01
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,1003.35,668.47
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,1013.61,674.97
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,1020.54,679.59
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,1022.58,682.21
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,1021.2,682.94
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,1013.89,680.85
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,1003.23,676.78
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,986.76,668.73
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,967.12,658.77
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,854.22,590.71
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,730.19,507.07
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,804.23,564.24
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,845.36,593.93
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,808.2,571.76
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,765.03,545.93
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,716.62,517.07
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,667.42,487.05
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,611.95,450.09
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,558.43,412.74
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,498.73,370.3
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,440.98,327.96
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,376.46,279.34
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,316.21,232.44
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,250.14,180.48
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,191.4,133.21
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,125.98,81.97
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,74.59,39.78
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,27.03,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,7.86,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,22.54,9.96
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.24,23.49
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,45.09,32.37
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,60.78,39.76
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,98.37,58.41
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,143.02,88.11
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,188.11,122.03
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,238.64,161.81
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,289.23,202.55
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,342.96,244.95
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,394.86,284.33
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,448.48,323.3
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,500.48,360.45
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,553.15,396.62
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,603.04,429.95
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,650.54,460.68
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,695.82,490.2
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,740.08,517.82
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,779.5,541.43
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,817.12,563.75
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,850.46,584.48
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,881.59,603.85
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,909.61,620.64
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,935.27,635.96
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,953.2,647.41
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,968.19,657.24
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,886.96,605.88
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,792.66,540.3
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,830.33,567.47
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,871.21,595.39
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,922.98,635.1
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,964.0,663.32
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,814.02,566.66
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,654.43,456.18
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,528.3,372.37
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,397.08,281.58
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,558.96,401.35
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,700.8,503.08
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,597.77,431.53
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,501.48,363.95
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,396.34,290.07
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,290.66,213.41
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,370.41,276.34
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,434.43,325.69
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,379.99,285.77
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,329.12,247.99
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,288.91,217.58
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,248.59,185.93
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,190.48,140.04
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,138.5,98.58
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,87.53,58.26
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,39.52,19.48
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,16.53,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.95,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,18.83,7.1
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,34.2,22.79
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,55.47,41.4
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,76.87,56.72
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,97.14,72.04
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,122.41,91.06
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,156.71,115.93
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,200.34,148.37
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,259.48,189.87
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,339.34,248.93
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,375.12,277.34
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,404.12,298.73
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,435.09,321.04
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,461.88,339.38
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,516.22,377.91
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,574.75,418.64
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,590.84,427.55
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,601.88,432.83
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,678.93,486.44
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,762.46,542.97
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,761.76,541.01
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,755.88,536.11
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,785.03,554.81
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,815.42,573.9
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,845.25,593.48
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,873.92,612.27
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,935.33,657.71
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,992.15,693.97
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,956.35,670.66
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,913.52,637.74
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,899.87,628.84
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,884.04,618.41
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,921.26,650.73
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,944.56,668.58
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,890.83,635.11
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,833.26,595.87
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,837.62,603.44
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,826.73,597.46
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,788.11,573.07
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,747.53,547.29
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,698.97,516.69
