Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,649.78,485.14
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,598.96,450.57
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,546.59,413.72
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,487.31,370.39
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,430.02,327.24
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,367.87,278.51
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,309.5,231.42
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,244.32,178.98
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,186.3,131.29
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,124.09,81.23
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,71.81,36.32
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,25.94,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.15,4.95
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.09,20.92
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,40.85,28.92
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,54.74,35.39
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,95.54,57.34
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,136.72,86.83
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,182.56,121.65
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,232.27,160.63
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,282.59,199.24
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,343.14,245.99
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,395.7,287.5
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,449.89,329.05
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,504.36,370.3
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,557.1,409.34
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,606.87,444.54
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,656.37,478.63
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,701.78,509.11
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,745.98,536.86
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,786.29,562.0
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,824.79,585.78
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,859.05,607.55
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,888.28,626.11
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,891.15,625.6
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,880.62,612.04
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,923.64,645.42
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,964.85,673.04
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,915.1,638.74
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,857.38,595.41
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,864.45,600.8
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,869.56,604.56
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,811.45,565.08
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,757.79,528.35
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,782.06,548.67
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,809.27,570.28
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,666.12,472.94
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,527.72,376.17
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,529.93,380.68
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,529.99,383.08
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,448.01,325.52
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,361.83,264.12
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,467.06,345.78
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,549.21,408.64
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,498.59,372.42
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,443.14,332.76
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,391.38,295.53
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,341.05,258.31
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,285.27,215.42
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,233.4,174.67
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,179.77,132.2
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,131.25,93.31
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,82.1,54.44
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,35.66,16.3
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,15.08,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,7.23,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,14.46,6.33
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,24.61,15.21
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,34.75,22.67
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,45.88,31.8
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,57.01,40.78
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,74.32,54.44
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,91.31,67.58
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,127.83,95.63
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,164.77,123.36
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,224.42,167.43
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,290.59,215.4
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,184.01,136.17
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,68.72,48.01
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,103.36,74.54
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,137.83,100.29
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,174.89,127.92
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,212.38,155.54
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,359.36,262.54
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,510.64,367.5
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,598.03,427.91
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,690.87,490.85
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,620.92,441.45
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,544.38,387.64
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,578.27,411.46
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,616.94,437.59
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,442.74,317.68
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,267.01,192.51
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,305.89,220.96
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,344.99,248.59
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,343.3,247.34
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,341.53,246.23
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,439.01,315.93
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,529.48,378.58
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,545.44,389.93
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,552.12,395.56
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,590.56,425.63
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,631.05,456.41
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,502.74,366.93
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,381.94,280.58
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,285.75,211.91
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,188.09,139.55
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,274.61,207.5
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,342.07,259.01
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,299.21,227.32
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,257.95,196.65
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,215.4,163.98
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,174.73,132.06
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,132.71,98.72
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,93.32,67.05
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,54.88,36.26
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,21.47,8.12
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.81,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,19.33,6.12
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,37.45,25.58
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,50.81,37.74
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,63.04,44.0
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,77.54,52.58
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,76.54,56.97
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,79.38,58.99
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,82.02,60.76
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,99.54,74.3
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,117.1,87.64
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,189.49,142.63
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,265.92,198.95
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,253.87,188.87
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,241.29,178.59
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,242.32,178.58
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,243.05,178.32
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,378.53,277.26
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,521.42,376.79
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,611.36,439.0
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,710.23,505.83
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,652.78,462.46
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,585.49,413.07
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,625.58,439.98
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,666.51,466.33
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,673.12,470.06
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,678.89,473.54
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,558.61,393.13
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,429.84,304.79
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,515.53,365.43
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,608.35,428.31
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,808.48,571.53
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,980.54,683.03
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,848.31,597.8
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,704.82,497.8
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,801.84,571.59
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,878.08,625.82
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,725.01,523.73
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,569.52,413.88
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,584.4,428.37
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,585.86,432.59
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,533.58,397.33
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,482.37,362.31
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,420.89,318.0
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,356.44,270.71
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,393.83,301.36
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,405.22,310.7
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,339.45,259.13
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,281.04,212.18
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,217.5,160.83
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,161.52,114.93
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,103.08,68.07
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,49.92,21.77
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,19.3,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,15.84,3.39
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.44,20.25
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,40.64,28.68
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,53.07,39.52
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,91.23,52.48
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,136.39,82.02
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,183.37,117.77
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,235.35,159.37
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,277.21,198.28
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,304.03,222.8
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,366.11,267.95
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,450.73,330.12
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,445.37,326.86
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,413.85,302.3
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,463.1,337.01
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,514.02,371.94
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,357.96,260.69
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,186.9,134.56
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,193.78,139.63
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,200.8,144.36
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,538.42,395.01
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,892.48,626.77
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,916.68,637.19
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,934.47,646.8
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,953.13,657.87
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,968.93,667.24
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,978.82,671.71
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,985.63,674.44
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,986.81,675.31
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,984.84,674.44
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,976.73,670.0
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,965.56,663.85
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,948.9,654.99
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,929.4,644.44
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,899.09,627.17
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,863.93,606.77
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,650.52,464.95
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,433.09,311.17
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,582.22,423.97
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,707.15,514.57
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,658.36,482.44
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,609.53,450.68
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,550.36,409.87
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,495.78,371.25
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,436.42,328.6
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,379.91,286.83
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,315.78,237.7
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,257.3,191.84
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,192.23,140.85
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,138.62,98.08
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,84.7,55.39
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,36.57,13.82
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,14.44,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,18.11,4.03
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,35.16,23.34
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,45.92,33.24
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,60.65,46.1
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,97.24,60.64
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,140.88,89.51
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,185.03,122.34
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,235.04,161.52
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,284.94,202.05
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,338.31,244.88
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,389.95,285.24
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,443.69,325.95
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,495.4,365.45
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,547.98,404.63
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,596.64,439.45
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,645.02,473.22
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,689.92,503.71
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,734.24,533.15
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,774.22,558.6
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,812.66,582.55
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,632.19,455.69
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,422.19,300.87
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,521.57,371.82
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,627.14,444.33
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,724.14,512.73
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,820.9,579.77
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,903.29,638.73
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,978.67,688.06
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,819.17,581.08
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,642.9,455.09
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,568.83,405.19
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,501.31,358.32
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,622.4,447.47
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,739.38,531.25
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,666.82,480.59
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,588.19,425.96
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,596.4,434.26
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,608.74,444.99
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,676.73,499.25
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,723.52,536.76
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,675.1,505.17
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,626.38,472.11
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,572.99,434.07
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,519.94,395.43
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,460.24,351.43
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,403.0,308.01
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,341.57,259.64
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,282.02,211.56
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,217.53,159.39
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,161.03,113.07
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,101.66,65.69
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,50.51,18.43
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,18.47,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,5.78,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,11.57,3.84
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,19.77,11.06
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,27.99,18.21
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,37.65,25.03
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,47.33,32.79
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,83.01,61.25
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,117.74,88.39
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,105.56,78.27
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,92.7,67.74
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,148.6,110.7
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,204.99,153.14
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,203.29,151.04
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,201.09,148.66
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,222.4,163.98
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,244.02,179.35
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,365.43,268.53
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,492.97,359.09
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,556.94,403.57
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,624.53,450.0
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,610.9,438.67
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,594.02,425.35
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,588.97,420.32
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,579.37,412.2
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,573.93,408.06
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,567.71,403.42
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,649.34,461.02
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,726.98,514.72
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,587.06,417.97
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,438.75,313.3
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,508.56,363.71
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,585.56,417.52
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,687.54,491.52
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,776.9,555.5
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,831.03,597.22
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,866.89,623.66
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,835.82,605.12
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,799.74,583.48
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,757.41,556.23
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,714.04,528.05
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,664.71,495.67
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,615.21,462.09
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,560.43,423.13
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,506.68,384.06
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,446.44,339.73
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,386.41,294.41
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,324.88,246.25
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,268.02,200.59
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,204.29,149.82
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,148.66,104.89
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,87.73,56.58
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,38.65,11.46
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,15.19,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.41,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.82,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,9.16,2.13
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,13.5,5.96
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,17.84,9.06
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,22.19,12.63
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,28.48,17.74
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,34.76,22.8
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,35.74,23.48
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,36.71,24.17
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,46.88,32.18
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,57.06,40.1
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,82.27,59.92
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,107.31,79.37
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,182.98,137.81
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,259.29,195.32
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,205.4,153.99
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,150.23,111.64
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,184.1,137.5
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,218.32,163.17
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,234.72,175.22
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,251.25,187.37
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,300.38,223.53
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,349.96,259.38
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,415.88,306.64
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,479.61,351.31
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,558.13,406.95
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,643.39,465.68
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,590.94,428.23
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,543.53,394.87
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,655.33,475.08
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,765.24,549.87
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,753.14,540.81
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,739.39,531.92
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,715.84,516.46
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,690.93,500.16
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,670.99,487.69
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,648.79,473.59
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,681.63,498.38
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,699.1,511.72
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,664.81,489.16
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,625.5,463.4
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,572.49,427.06
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,519.82,390.15
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,460.27,349.08
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,403.13,307.87
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,340.8,260.53
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,282.56,214.26
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,215.82,160.18
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,159.59,113.64
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,100.31,65.36
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,48.61,12.71
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,17.76,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,13.93,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.57,17.09
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,35.72,24.8
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,44.36,32.53
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,82.88,46.14
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,128.79,76.21
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,176.47,113.26
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,229.33,157.03
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,281.78,201.73
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,337.17,248.39
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,378.9,284.77
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,404.39,305.59
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,439.78,332.07
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,471.63,354.86
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,432.25,323.87
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,379.14,281.82
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,429.12,318.38
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,481.12,355.72
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,471.3,346.99
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,459.07,336.7
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,473.53,347.01
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,488.19,357.4
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,554.94,404.12
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,620.99,449.35
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,684.25,494.26
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,753.09,542.23
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,782.87,563.45
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,811.79,584.23
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,852.89,613.05
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,897.59,644.0
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,771.19,555.78
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,643.54,465.2
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,802.9,585.95
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,934.87,678.28
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,902.61,657.04
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,868.59,635.63
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,837.69,617.28
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,801.58,595.2
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,759.69,567.94
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,716.57,539.56
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,667.42,506.62
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,618.06,472.49
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,564.03,433.45
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,510.54,393.92
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,450.38,348.63
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,390.26,302.25
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,329.07,253.34
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,271.87,206.4
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,208.18,154.54
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,152.5,108.53
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,94.85,61.53
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,43.37,7.54
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,15.92,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.2,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,30.08,19.1
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,41.76,29.92
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.59,40.43
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,90.87,55.41
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,135.45,84.82
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,181.42,119.67
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,232.47,160.58
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,262.56,192.04
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,269.04,201.69
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,322.74,241.84
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,387.2,289.79
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,459.37,344.8
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,551.74,414.6
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,603.73,451.9
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,653.77,487.07
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,699.7,518.29
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,744.56,547.45
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,785.41,572.93
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,824.64,597.07
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,805.01,580.72
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,771.9,552.7
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,787.81,561.75
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,799.5,567.69
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,889.47,632.56
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,976.58,688.58
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,988.0,694.58
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,996.26,699.33
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,997.3,699.69
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,995.04,698.18
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,987.93,692.37
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,977.55,684.7
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,960.59,674.47
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,940.63,662.49
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,916.38,648.32
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,889.21,632.32
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,855.41,612.88
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,819.48,591.93
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,777.32,565.8
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,733.61,538.38
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,686.86,509.27
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,637.56,477.24
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,582.55,438.7
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,528.13,399.63
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,466.98,354.8
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,408.24,310.43
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,344.75,261.29
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,285.6,213.96
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,219.51,160.85
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,160.33,112.36
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,98.71,62.57
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,44.73,3.31
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,16.27,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.4,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.49,17.64
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,37.81,26.36
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,46.95,34.43
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,84.48,48.12
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,129.62,77.13
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,176.61,112.88
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,229.26,155.6
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,281.81,199.52
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,337.5,245.44
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,391.85,289.51
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,450.06,335.12
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,503.12,375.52
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,556.64,414.89
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,607.08,450.77
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,657.0,485.14
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,703.05,515.56
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,747.52,542.88
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,788.26,567.56
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,827.06,590.64
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,725.22,518.36
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,595.36,421.65
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,766.83,546.05
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,940.45,658.53
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,958.28,667.85
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,973.07,676.74
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,855.6,599.7
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,713.61,498.88
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,745.64,522.04
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,770.77,539.57
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,884.19,622.35
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,974.41,681.81
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,833.25,589.97
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,684.33,484.69
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,796.57,569.8
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,885.89,631.61
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,851.89,611.69
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,815.75,591.07
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,772.31,564.08
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,727.65,535.94
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,680.22,506.28
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,630.38,473.71
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,573.04,433.15
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,517.05,392.55
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,456.12,347.6
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,397.79,303.28
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,331.89,251.98
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,269.77,202.32
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,204.39,149.48
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,147.75,103.19
