Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,88.21,55.62
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,33.52,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,13.24,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.03,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,27.72,16.85
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,35.48,24.31
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,42.34,30.5
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,80.38,44.04
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,126.51,73.45
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,174.35,109.9
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,228.04,153.7
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,281.36,198.74
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,339.92,247.41
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,394.51,291.64
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,450.65,335.59
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,504.47,377.69
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,558.62,418.82
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,611.54,457.09
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,662.15,492.66
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,708.59,523.28
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,753.59,551.44
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,714.89,518.96
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,653.11,467.91
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,709.45,507.53
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,770.31,548.89
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,612.71,437.71
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,439.69,313.07
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,575.31,409.24
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,710.36,500.46
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,689.88,484.38
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,667.99,468.38
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,670.33,470.28
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,671.79,471.52
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,613.1,431.68
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,546.4,386.34
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,649.24,459.86
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,747.9,527.77
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,832.12,590.39
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,885.28,627.0
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,856.34,610.48
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,820.07,589.69
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,779.35,564.87
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,736.94,538.6
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,687.42,507.68
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,637.33,475.79
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,584.23,438.74
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,529.96,399.86
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,469.35,355.27
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,411.07,311.09
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,347.17,261.41
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,287.62,213.57
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,220.33,159.53
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,161.47,111.36
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,86.86,53.88
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,23.47,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,11.3,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,14.06,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,27.77,16.8
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,36.33,25.0
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,44.31,32.16
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,81.33,45.41
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,127.15,74.57
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,174.3,109.96
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,227.98,153.13
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,281.23,197.91
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,339.74,246.26
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,394.86,291.1
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,452.18,336.25
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,506.56,377.9
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,561.25,418.36
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,614.54,456.64
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,665.65,492.3
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,712.71,524.07
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,758.3,553.73
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,799.86,579.47
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,839.45,603.62
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,873.93,624.2
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,905.76,642.93
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,934.08,659.33
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,959.59,673.89
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,978.86,685.61
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,994.84,695.37
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,1004.95,700.46
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,1011.58,703.52
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,1013.21,704.38
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,1011.3,703.19
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,1003.85,699.07
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,992.91,692.92
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,976.08,682.87
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,955.97,670.88
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,928.91,654.89
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,899.25,637.25
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,865.57,617.98
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,829.52,597.0
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,788.02,571.25
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,748.9,546.86
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,699.17,515.8
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,648.69,483.69
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,593.12,445.47
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,538.05,405.83
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,478.32,361.58
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,419.53,316.76
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,354.3,265.91
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,293.76,217.15
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,225.62,162.48
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,166.03,113.61
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,99.5,60.27
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,41.59,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.68,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,27.01,16.09
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,33.57,22.66
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,39.02,27.66
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,76.96,40.55
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,124.28,70.38
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,173.41,107.66
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,231.31,154.95
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,286.31,201.83
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,344.15,250.53
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,400.33,297.05
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,460.85,345.43
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,515.78,388.22
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,570.75,429.61
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,623.13,467.01
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,674.86,502.66
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,723.05,534.89
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,769.62,565.42
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,811.63,591.3
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,851.48,615.4
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,886.93,636.29
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,919.62,655.17
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,944.28,669.0
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,965.39,680.57
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,984.69,692.14
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,1000.68,701.67
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,1011.29,706.75
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,1018.43,709.79
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,1019.56,710.37
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,1017.14,708.9
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,1009.18,704.44
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,997.73,697.96
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,980.92,687.91
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,960.84,675.92
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,933.54,659.7
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,903.5,641.76
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,868.81,620.48
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,831.79,597.62
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,788.44,570.41
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,747.59,544.67
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,698.06,513.61
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,647.84,481.56
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,590.38,442.7
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,533.72,402.63
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,473.68,358.12
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,414.65,313.09
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,348.03,261.09
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,286.61,211.67
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,218.49,157.15
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,159.18,108.7
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,93.45,55.81
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,35.87,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,16.01,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,31.23,19.45
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,38.46,26.85
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,46.9,34.48
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,82.76,47.57
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,128.34,76.49
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,174.73,111.07
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,229.27,155.22
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,283.93,201.88
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,343.91,252.38
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,399.72,298.9
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,458.03,346.22
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,471.86,357.12
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,461.63,347.14
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,555.03,419.53
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,673.46,508.89
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,721.01,540.36
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,766.98,569.89
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,808.12,595.65
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,847.08,619.57
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,881.99,640.18
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,914.19,658.72
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,939.99,673.01
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,962.55,685.28
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,981.26,696.45
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,996.66,705.56
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,1006.19,709.52
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,1012.26,711.39
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,1013.34,711.7
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,1010.9,709.94
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,1002.95,705.14
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,991.54,698.31
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,974.8,687.93
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,954.84,675.63
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,928.29,659.49
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,898.86,641.54
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,865.03,620.71
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,828.84,598.26
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,786.93,571.88
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,747.3,546.84
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,697.9,515.72
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,647.75,483.58
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,591.65,444.67
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,536.09,404.47
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,474.44,359.5
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,416.33,315.59
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,349.59,263.19
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,287.95,213.25
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,219.05,157.8
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,159.22,108.65
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,91.81,54.05
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,29.26,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,15.6,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.79,17.38
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,37.72,26.21
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,46.19,33.87
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,82.11,46.82
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,128.41,76.05
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,175.52,111.01
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,230.47,155.15
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,285.13,201.55
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,345.06,251.66
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,401.3,298.21
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,460.02,345.5
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,515.42,388.83
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,572.71,432.09
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,624.78,470.55
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,676.29,507.55
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,724.13,539.14
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,770.37,568.52
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,812.24,594.72
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,851.91,619.12
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,886.59,640.97
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,918.51,661.0
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,943.65,675.41
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,965.4,687.61
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,984.08,699.04
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,999.45,708.42
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,1008.99,712.95
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,1015.07,715.4
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,1016.13,716.29
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,1013.68,715.11
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,1004.75,709.95
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,992.4,702.76
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,975.22,692.59
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,954.84,680.46
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,926.13,661.6
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,894.94,641.21
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,859.85,620.84
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,827.23,601.94
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,781.39,572.67
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,734.56,542.45
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,683.85,510.19
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,634.51,477.88
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,572.82,433.58
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,513.48,390.01
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,450.71,344.07
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,390.86,298.79
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,316.51,240.56
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,253.08,189.51
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,185.97,135.19
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,128.55,88.55
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,67.64,39.11
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,15.29,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,14.82,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,29.19,17.48
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,48.11,34.76
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,64.06,48.83
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,89.93,64.58
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,120.13,86.55
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,157.39,112.48
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,208.27,150.42
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,256.05,187.9
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,307.18,228.21
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,358.52,268.64
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,414.26,311.84
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,476.93,360.17
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,552.57,417.62
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,603.79,455.43
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,655.45,492.64
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,702.16,526.14
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,747.63,556.63
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,788.87,582.89
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,829.03,608.08
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,863.13,628.65
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,894.76,647.36
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,921.91,663.27
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,946.23,677.27
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,964.71,688.92
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,980.06,698.64
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,990.22,705.11
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,997.09,709.61
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,998.11,710.1
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,995.75,708.58
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,987.98,702.61
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,976.86,694.65
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,959.08,683.64
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,938.21,670.75
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,912.41,655.06
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,889.01,640.98
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,853.7,619.98
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,816.22,597.48
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,772.01,569.09
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,726.58,539.57
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,676.35,507.14
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,627.63,474.68
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,568.83,432.26
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,511.49,389.94
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,449.05,343.29
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,389.49,297.44
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,322.51,244.69
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,261.29,195.06
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,191.48,138.43
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,133.7,91.21
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,74.2,42.02
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,17.21,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,17.69,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,29.63,17.69
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.28,28.18
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,51.84,38.48
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,84.22,51.27
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,127.91,79.06
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,172.62,113.19
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,221.48,152.99
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,273.72,195.65
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,333.11,244.12
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,387.81,288.98
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,447.53,336.52
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,501.4,378.43
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,555.82,419.45
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,607.94,457.82
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,660.18,495.23
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,707.86,528.59
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,753.47,558.81
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,794.99,584.92
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,834.68,609.47
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,869.01,629.96
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,900.77,648.55
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,925.58,662.72
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,947.04,674.73
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,965.51,685.94
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,980.84,695.21
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,990.98,699.81
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,997.82,702.44
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,998.81,702.95
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,996.42,701.48
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,988.63,696.76
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,977.49,690.07
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,924.62,656.85
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,861.05,612.43
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,880.26,630.29
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,883.9,633.36
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,848.53,611.19
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,811.04,587.8
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,768.26,560.7
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,724.08,532.42
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,675.01,501.08
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,623.51,466.64
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,566.59,426.23
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,510.74,385.62
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,447.71,339.5
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,387.62,294.08
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,320.91,241.87
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,258.09,191.39
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,189.76,136.56
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,131.64,89.48
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,71.17,39.07
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,14.69,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,16.71,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.45,15.12
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.29,24.94
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,45.6,33.33
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,79.49,45.44
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,125.35,73.98
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,172.87,109.22
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,227.65,153.12
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,282.09,199.02
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,339.71,247.06
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,398.14,294.77
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,456.8,341.43
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,512.03,384.11
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,567.55,425.54
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,621.63,464.61
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,673.69,501.09
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,721.53,532.17
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,767.82,560.79
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,810.09,586.44
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,850.28,610.34
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,885.22,631.78
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,917.43,651.35
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,943.29,665.4
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,965.84,677.31
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,984.46,688.15
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,999.76,696.99
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,1009.69,701.13
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,1016.14,703.25
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,1017.08,703.58
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,1014.5,701.91
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,1005.92,695.73
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,993.91,687.63
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,976.05,677.05
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,954.97,664.61
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,928.08,648.62
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,898.41,630.94
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,862.81,611.13
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,829.61,592.67
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,785.84,565.86
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,740.6,537.8
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,689.17,506.2
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,637.21,473.52
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,579.91,433.81
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,524.97,394.55
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,462.14,348.83
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,401.98,303.53
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,335.16,251.19
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,273.47,201.31
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,203.63,145.39
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,143.65,96.53
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,76.61,39.75
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,18.44,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,15.73,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,24.84,13.63
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,32.96,22.01
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,39.79,28.24
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,74.78,40.2
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,122.84,69.81
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,171.91,106.4
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,230.37,153.62
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,285.47,200.21
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,343.48,248.64
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,400.63,294.77
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,459.62,340.63
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,517.71,384.67
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,573.53,425.48
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,626.03,462.51
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,677.84,497.72
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,726.1,527.79
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,772.73,555.59
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,815.32,580.52
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,855.71,603.61
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,890.67,623.38
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,922.82,641.23
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,950.84,656.91
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,975.84,670.73
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,995.4,682.67
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,1011.52,692.67
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,1021.13,699.39
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,1027.12,704.1
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,1027.97,705.32
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,1025.15,704.49
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,1016.68,699.37
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,1004.62,692.18
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,987.6,683.05
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,967.21,671.9
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,937.21,654.77
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,904.72,636.04
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,869.8,616.91
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,832.5,595.98
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,789.09,569.49
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,748.06,544.26
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,696.74,512.52
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,644.75,479.68
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,587.61,440.08
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,531.03,399.28
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,467.9,353.28
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,408.6,308.43
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,340.96,255.24
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,278.61,204.57
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,208.56,148.03
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,148.35,98.54
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,79.15,38.55
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,19.69,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,14.74,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.24,12.29
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,31.19,20.61
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,38.11,26.94
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,72.62,38.27
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,120.77,67.77
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,170.55,105.0
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,229.02,152.23
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,284.94,199.53
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,343.7,248.56
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,401.06,294.96
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,460.2,341.04
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,518.16,385.17
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,573.84,426.11
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,626.49,463.73
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,678.35,499.59
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,726.31,530.43
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,772.62,559.27
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,815.36,585.36
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,855.88,609.71
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,890.46,631.32
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,922.2,651.08
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,947.81,665.94
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,969.85,678.58
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,988.54,690.24
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,1003.87,699.91
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,1014.27,705.56
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,1021.16,709.14
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,1021.99,710.23
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,1019.24,709.27
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,1011.41,705.29
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,1000.07,699.25
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,981.84,688.68
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,960.34,676.14
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,933.04,659.97
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,902.95,642.01
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,866.8,620.07
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,828.35,596.51
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,788.94,572.12
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,743.43,543.37
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,691.86,511.0
