Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,639.73,477.61
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,581.28,437.34
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,525.2,397.34
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,461.8,349.99
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,401.07,303.21
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,332.43,249.19
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,269.53,198.12
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,199.12,141.3
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,138.81,91.93
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,62.53,27.33
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,14.74,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.28,12.07
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,32.43,21.52
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,40.97,29.22
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,73.37,40.23
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,119.67,68.5
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,167.8,104.39
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,222.24,148.33
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,258.41,186.12
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,272.38,202.65
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,343.41,254.11
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,448.96,332.4
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,503.57,373.75
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,558.48,414.13
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,551.95,406.0
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,519.66,378.05
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,561.53,407.06
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,604.28,435.8
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,713.29,515.15
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,835.45,595.72
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,870.06,614.94
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,902.04,633.04
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,927.79,647.11
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,950.31,659.16
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,969.43,671.0
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,985.31,680.97
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,994.44,686.92
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,1000.15,690.96
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,1001.41,692.43
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,999.2,691.93
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,990.07,686.33
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,977.56,678.78
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,959.79,668.63
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,938.88,656.61
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,912.03,641.28
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,882.4,624.16
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,852.0,607.71
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,814.31,586.27
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,771.23,559.78
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,726.64,531.93
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,674.95,499.6
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,622.86,465.93
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,566.56,426.23
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,509.76,385.05
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,446.73,338.38
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,386.6,292.36
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,317.73,238.36
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,255.08,187.7
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,184.98,131.02
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,124.63,81.91
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,55.52,21.21
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,14.74,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.33,11.89
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.08,21.2
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,40.18,28.54
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,72.17,39.38
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,118.61,67.62
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,166.91,103.17
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,222.19,147.22
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,279.53,194.93
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,337.39,242.48
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,393.41,287.6
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,451.36,332.62
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,506.73,373.91
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,563.96,414.63
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,616.39,450.64
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,668.18,484.77
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,715.88,514.65
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,762.01,542.18
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,803.82,567.01
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,843.46,590.21
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,878.6,612.22
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,911.03,632.55
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,938.39,648.44
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,962.61,662.43
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,981.59,674.66
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,997.24,685.01
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,884.43,613.56
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,751.51,519.92
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,892.11,621.27
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,1013.0,697.61
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,1004.99,693.09
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,993.43,687.65
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,976.07,678.26
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,955.42,666.91
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,925.99,650.06
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,894.04,631.58
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,858.05,610.05
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,819.8,586.91
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,780.54,562.91
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,735.11,534.53
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,683.44,502.37
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,631.29,469.09
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,573.25,428.28
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,517.73,388.13
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,453.47,341.3
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,392.09,294.95
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,323.22,240.93
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,260.41,190.12
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,189.54,133.37
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,129.31,84.41
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,56.2,17.97
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,13.76,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.71,10.47
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.33,20.56
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,40.31,28.65
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,71.89,39.42
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,118.36,67.33
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,167.03,103.12
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,221.38,145.86
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,275.2,189.83
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,332.26,235.73
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,389.91,280.42
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,446.71,322.78
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,501.22,363.21
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,556.16,402.67
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,607.91,438.73
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,658.88,473.25
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,705.69,503.62
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,750.64,530.75
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,746.69,523.62
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,725.99,504.03
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,689.91,478.39
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,644.76,446.44
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,705.61,486.71
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,765.72,524.95
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,812.41,555.28
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,863.25,587.92
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,816.42,557.75
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,771.11,528.75
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,809.14,555.95
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,851.45,584.79
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,802.37,553.23
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,758.83,525.36
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,700.33,487.79
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,634.01,444.61
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,608.71,429.46
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,582.59,413.34
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,568.21,406.46
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,551.8,398.0
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,491.35,356.78
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,432.96,316.43
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,372.81,274.66
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,308.19,228.71
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,216.17,160.94
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,125.2,91.88
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,106.81,78.31
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,88.41,64.32
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,69.98,49.89
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,51.5,35.17
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,35.74,22.51
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,20.26,9.88
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,10.13,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,6.39,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,12.54,3.54
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,26.55,16.59
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,40.57,28.89
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,56.95,40.76
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,73.4,53.97
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,90.42,67.3
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,107.53,80.39
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,136.32,102.19
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,165.92,124.26
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,194.66,145.41
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,224.32,167.03
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,234.42,174.12
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,244.09,180.91
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,308.36,227.7
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,377.01,276.5
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,336.33,246.46
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,292.12,213.91
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,368.01,268.4
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,445.82,322.5
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,468.7,337.91
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,491.81,353.72
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,547.63,392.12
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,609.17,433.56
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,683.58,485.45
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,764.86,540.79
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,782.11,553.13
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,798.15,565.22
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,783.98,555.78
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,768.32,545.58
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,860.15,613.98
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,941.08,670.61
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,921.97,658.8
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,900.12,646.06
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,869.63,627.97
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,837.2,608.49
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,729.41,535.31
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,625.22,461.69
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,656.9,489.06
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,672.55,504.25
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,570.23,431.15
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,473.43,360.59
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,437.05,335.05
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,405.14,311.67
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,340.7,262.69
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,287.39,221.11
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,228.0,173.98
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,174.03,130.28
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,119.6,86.05
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,67.84,44.08
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,30.67,1.95
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,12.78,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,23.05,10.99
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,41.5,29.18
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,56.3,42.46
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,82.35,56.89
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,116.9,80.63
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,147.67,107.7
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,170.33,128.38
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,221.29,166.0
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,283.94,213.65
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,328.26,248.5
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,373.62,283.44
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,374.28,283.63
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,362.82,273.58
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,418.07,314.33
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,477.18,357.27
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,457.22,341.18
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,431.06,320.41
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,471.16,348.97
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,514.22,379.17
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,611.07,450.65
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,716.41,526.59
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,706.06,517.67
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,688.75,504.37
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,637.51,467.09
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,577.86,423.52
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,536.45,393.11
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,493.97,361.69
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,487.46,358.1
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,480.6,354.19
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,480.46,354.62
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,479.99,354.86
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,417.92,310.31
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,356.03,265.33
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,309.45,231.16
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,271.37,202.99
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,198.95,148.74
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,127.56,94.21
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,243.3,185.29
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,355.72,271.95
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,260.8,199.6
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,164.84,125.07
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,179.59,137.66
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,198.42,153.17
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,169.38,130.76
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,140.74,108.27
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,111.91,85.14
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,81.1,60.02
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,55.64,38.95
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,30.64,18.07
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.96,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.98,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.93,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,5.3,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,8.67,1.82
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,12.05,4.35
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,15.43,7.19
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,33.79,22.36
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,52.17,37.36
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,113.26,86.82
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,173.99,135.34
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,160.25,124.02
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,144.94,111.41
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,224.1,174.13
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,307.49,239.46
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,311.58,241.56
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,314.43,242.66
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,339.82,261.9
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,365.61,281.35
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,293.32,224.75
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,217.57,165.29
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,231.64,176.07
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,245.79,186.86
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,263.42,200.33
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,281.15,213.88
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,224.91,170.5
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,168.4,126.65
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,167.58,126.05
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,166.72,125.42
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,161.88,121.69
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,157.0,117.95
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,158.98,119.59
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,160.94,121.24
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,158.45,119.66
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,155.96,118.09
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,136.25,102.68
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,116.64,87.3
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,124.06,93.38
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,131.55,99.56
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,139.15,105.88
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,146.9,112.39
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,94.5,70.93
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,43.48,29.89
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,60.9,44.26
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,78.42,58.79
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,66.7,49.37
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,55.08,39.91
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,43.46,30.31
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,31.85,20.58
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,21.71,11.97
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,11.57,3.29
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,5.78,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,7.37,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,14.47,4.34
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,31.71,21.04
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,48.27,35.9
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,67.17,49.95
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,86.43,65.97
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,96.6,74.25
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,106.59,82.2
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,96.13,73.37
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,85.08,64.08
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,51.23,36.21
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,17.39,8.51
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,35.29,22.97
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,53.2,37.34
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,93.43,69.45
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,133.39,101.02
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,198.88,152.59
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,265.2,204.2
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,235.43,180.35
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,205.13,156.23
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,124.59,93.09
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,43.61,29.0
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,133.18,99.78
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,223.51,170.19
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,191.65,145.3
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,159.6,120.24
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,217.71,165.59
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,276.32,210.97
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,249.81,190.58
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,223.19,170.09
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,181.68,137.8
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,140.26,105.37
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,106.34,78.95
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,72.66,52.43
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,73.13,52.91
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,73.59,53.39
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,100.87,75.3
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,128.58,97.6
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,166.32,128.13
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,204.59,159.08
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,184.14,143.19
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,163.94,127.41
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,155.5,121.14
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,146.99,114.72
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,124.03,96.51
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,101.46,78.32
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,79.89,60.53
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,58.22,42.37
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,39.64,26.64
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,21.24,10.74
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,10.61,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.37,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,14.47,4.12
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,32.1,21.48
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,49.06,36.71
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,68.8,51.5
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,88.96,68.32
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,62.83,46.54
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,33.79,22.35
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,141.7,108.2
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,259.29,201.51
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,299.46,234.04
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,340.98,267.38
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,272.09,213.18
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,192.17,148.68
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,299.49,233.15
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,413.06,320.61
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,451.64,349.09
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,491.62,378.41
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,507.71,389.01
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,522.97,398.91
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,471.06,358.76
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,417.72,317.26
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,531.8,403.91
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,646.16,488.72
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,612.59,462.52
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,571.27,430.92
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,494.96,373.13
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,417.3,313.91
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,458.18,344.96
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,499.21,375.78
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,417.12,314.59
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,327.48,247.13
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,364.5,276.2
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,393.96,299.48
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,512.46,392.65
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,625.46,479.7
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,522.72,402.65
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,424.28,327.79
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,339.3,262.7
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,250.09,193.24
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,324.73,254.47
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,377.21,297.37
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,448.95,357.12
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,486.26,387.96
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,422.28,336.56
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,361.58,286.59
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,294.79,230.06
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,233.91,177.19
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,163.23,117.32
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,104.42,65.89
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,37.85,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,11.3,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,17.94,6.06
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,26.64,16.85
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,34.69,24.33
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,64.06,34.06
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,111.5,62.65
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,161.47,100.97
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,216.96,147.51
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,259.16,191.24
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,279.49,213.67
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,348.7,267.23
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,447.0,345.48
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,502.48,391.49
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,558.25,436.65
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,493.8,383.85
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,394.0,300.82
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,415.95,316.34
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,437.67,331.28
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,468.4,353.06
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,499.7,375.02
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,538.81,403.46
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,576.85,430.92
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,671.47,501.97
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,767.07,572.42
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,670.91,500.06
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,568.38,422.42
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,790.78,593.54
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,991.01,734.53
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,714.17,537.24
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,406.5,301.64
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,704.46,532.6
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,963.92,716.95
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,950.84,708.46
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,928.81,695.28
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,899.23,675.81
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,867.12,654.62
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,714.97,545.14
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,569.23,433.15
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,647.77,498.06
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,699.73,540.21
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,648.97,504.74
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,595.99,466.02
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,537.99,421.87
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,481.04,377.75
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,416.21,326.93
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,354.93,277.4
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,285.85,220.49
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,223.5,167.75
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,151.41,107.81
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,93.39,57.5
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,33.78,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,11.8,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.69,6.07
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.27,19.04
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,39.44,28.41
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,68.11,38.44
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,115.07,66.83
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,164.21,103.99
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,219.73,149.88
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,275.18,197.77
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,334.05,248.25
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,392.9,297.95
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,451.52,346.25
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,507.23,390.83
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,563.36,434.27
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,616.49,474.16
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,669.58,512.77
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,717.74,546.94
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,764.41,578.26
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,806.8,605.49
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,847.06,630.94
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,882.41,653.63
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,915.06,674.43
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,737.1,546.7
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,522.45,382.62
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,524.95,384.93
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,527.03,386.12
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,781.8,576.3
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,1015.08,731.9
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,752.18,552.28
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,458.71,334.83
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,618.22,453.92
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,774.71,564.54
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,743.66,542.41
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,711.86,520.87
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,687.96,505.62
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,662.53,489.2
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,753.21,560.8
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,817.68,607.89
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,772.83,578.11
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,726.35,547.71
