Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,522.43,400.26
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,332.99,255.01
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,438.9,340.3
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,504.66,390.76
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,438.58,340.04
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,375.77,290.65
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,306.1,233.72
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,242.61,180.08
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,168.31,118.55
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,106.89,63.72
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,38.27,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,11.3,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.17,5.23
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,28.32,18.3
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,37.71,27.04
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,66.43,36.82
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,114.12,65.48
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,164.63,103.91
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,220.31,149.81
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,276.09,197.53
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,335.24,247.61
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,394.04,295.91
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,451.92,341.84
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,507.91,386.18
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,564.35,429.49
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,617.14,467.92
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,669.12,504.5
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,716.92,538.07
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,763.29,568.36
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,803.75,593.4
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,842.7,617.14
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,877.76,638.52
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,910.2,657.95
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,933.5,670.44
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,949.72,678.43
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,967.76,689.0
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,982.65,697.58
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,992.22,701.52
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,998.45,703.5
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,997.44,701.9
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,993.02,698.37
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,983.16,692.23
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,969.96,684.2
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,950.27,672.25
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,927.58,658.56
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,896.99,640.53
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,863.97,620.95
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,828.56,599.18
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,788.07,573.97
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,743.23,546.15
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,697.06,517.04
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,642.5,480.85
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,588.09,443.67
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,528.58,401.26
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,470.44,358.64
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,404.06,308.95
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,341.54,260.51
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,270.35,204.11
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,208.45,153.38
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,138.8,96.98
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,80.12,45.63
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,28.65,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,10.81,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,17.1,4.0
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,31.82,21.17
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,45.78,33.84
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,74.25,46.13
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,119.57,74.34
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,166.56,109.42
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,219.82,152.24
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,272.54,195.48
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,329.23,240.92
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,384.58,283.66
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,442.25,325.55
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,496.69,365.19
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,552.02,403.85
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,603.79,439.11
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,655.27,472.99
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,703.53,505.38
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,749.92,535.92
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,791.55,560.71
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,831.42,584.15
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,866.25,604.57
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,898.7,623.45
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,884.7,613.67
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,859.3,593.88
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,920.53,636.71
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,978.6,671.81
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,989.46,677.17
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,997.04,681.35
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,996.47,682.2
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,992.52,681.26
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,846.42,590.91
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,694.32,488.59
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,821.11,582.05
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,927.81,653.69
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,805.3,575.31
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,677.18,488.33
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,641.29,467.69
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,604.39,445.08
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,661.19,490.18
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,697.79,519.95
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,642.85,482.83
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,588.11,445.51
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,527.7,402.4
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,468.82,359.07
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,402.15,309.4
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,339.35,260.79
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,268.01,203.62
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,205.81,152.13
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,136.06,95.16
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,76.41,41.43
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,27.39,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.81,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.14,3.28
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,31.06,20.38
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.24,32.35
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,72.07,43.94
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,117.45,71.77
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,165.19,107.32
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,218.74,150.45
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,272.22,195.19
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,329.5,242.68
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,384.24,286.94
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,440.97,331.24
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,495.67,373.08
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,551.17,414.06
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,602.29,450.51
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,653.63,485.88
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,700.42,518.43
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,746.05,549.27
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,787.34,574.51
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,826.65,598.12
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,860.48,619.12
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,891.88,638.5
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,914.92,651.18
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,934.67,661.82
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,952.63,672.72
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,967.55,681.8
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,975.91,687.47
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,981.03,691.3
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,881.89,625.86
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,772.31,548.76
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,721.03,515.23
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,661.05,474.96
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,797.53,575.42
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,909.66,652.66
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,873.92,630.07
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,836.64,607.64
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,797.63,584.27
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,757.07,559.49
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,706.95,526.37
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,655.72,491.94
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,598.36,452.33
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,540.55,411.55
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,485.76,371.79
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,431.79,331.53
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,366.92,282.79
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,306.41,235.78
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,239.34,182.0
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,179.22,132.58
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,110.57,76.75
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,54.26,26.26
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,20.64,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,9.34,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,18.22,2.95
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,36.93,25.18
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,56.0,42.36
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,76.1,52.95
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,110.13,75.61
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,150.68,105.48
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,197.56,141.65
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,243.2,178.01
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,295.58,219.46
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,342.01,255.82
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,387.91,290.53
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,424.34,317.28
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,455.46,339.05
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,505.91,374.83
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,558.89,411.55
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,636.12,467.69
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,723.61,529.69
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,763.42,556.0
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,801.71,581.37
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,835.09,603.07
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,866.44,623.01
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,888.97,636.01
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,908.52,647.18
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,925.52,658.11
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,939.77,667.42
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,929.64,659.38
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,916.26,648.67
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,916.9,650.45
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,914.95,650.54
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,897.5,640.33
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,877.71,628.73
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,803.53,578.83
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,723.33,524.5
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,696.81,508.31
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,668.79,490.56
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,640.35,473.61
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,610.05,455.07
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,609.36,457.43
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,594.55,449.6
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,537.1,409.14
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,481.34,369.28
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,424.65,327.29
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,364.98,282.22
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,307.78,238.88
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,253.82,196.65
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,196.4,150.18
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,143.79,106.73
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,88.27,61.24
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,34.37,13.49
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,14.27,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,8.85,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,15.28,0.76
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,34.38,23.1
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,52.64,39.65
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,80.89,54.53
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,120.99,80.17
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,165.3,112.66
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,215.96,152.07
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,266.33,192.73
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,320.82,236.28
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,373.39,277.6
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,429.84,320.63
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,482.41,360.31
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,536.26,399.82
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,586.28,435.64
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,636.58,470.77
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,682.4,502.64
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,727.51,533.45
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,768.53,559.98
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,808.21,585.13
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,842.05,606.61
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,873.79,626.72
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,815.7,583.67
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,743.66,530.1
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,860.83,615.62
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,974.53,690.05
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,983.8,695.84
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,989.69,700.71
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,989.35,701.29
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,985.58,699.89
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,976.23,695.11
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,963.49,688.33
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,943.32,676.43
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,920.12,662.7
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,888.44,643.49
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,854.46,622.75
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,816.43,600.03
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,779.53,577.86
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,733.89,548.62
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,686.95,518.13
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,632.14,480.7
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,577.51,442.26
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,518.14,398.9
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,460.13,355.28
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,393.27,304.54
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,330.44,255.02
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,260.92,198.31
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,197.41,145.11
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,126.82,86.91
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,64.92,24.29
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,23.4,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,10.32,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,16.43,0.17
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.59,18.9
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.03,30.28
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,68.29,40.85
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,113.81,68.15
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,160.64,102.56
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,214.17,145.45
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,267.68,190.0
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,324.95,237.04
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,380.31,281.73
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,437.66,326.35
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,492.47,367.19
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,549.33,407.57
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,600.53,442.12
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,651.07,474.52
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,697.57,506.26
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,742.82,535.88
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,737.96,528.26
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,718.16,510.29
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,800.47,570.23
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,887.19,627.22
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,911.55,641.8
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,932.71,655.07
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,902.69,635.3
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,862.01,604.88
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,922.69,650.5
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,976.83,686.08
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,975.42,685.55
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,970.68,683.66
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,958.38,677.17
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,942.97,668.86
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,921.9,656.53
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,897.98,642.46
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,868.88,625.07
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,834.28,604.07
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,794.93,580.17
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,753.98,554.98
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,689.52,512.08
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,626.7,468.92
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,536.52,405.58
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,449.73,343.05
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,439.83,337.09
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,416.36,319.91
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,350.55,269.62
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,289.39,221.57
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,219.83,165.9
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,153.8,112.26
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,92.73,62.51
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,36.83,8.21
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,14.2,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.9,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.34,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,31.66,20.86
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,51.85,39.23
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,80.95,57.07
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,122.5,85.94
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,139.5,103.71
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,143.11,110.81
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,172.51,134.05
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,203.24,158.1
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,264.01,205.05
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,335.56,260.5
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,421.49,327.9
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,524.84,408.5
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,574.94,446.31
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,626.98,484.9
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,672.34,517.44
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,717.33,548.99
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,759.53,578.1
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,801.08,606.2
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,834.75,629.34
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,866.56,650.97
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,906.0,676.53
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,941.82,698.63
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,959.67,709.55
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,974.44,718.51
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,986.23,725.96
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,994.77,731.36
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,993.84,730.19
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,989.51,727.24
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,981.86,720.85
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,970.71,712.3
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,949.93,698.93
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,926.11,683.67
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,899.9,667.13
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,870.57,648.5
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,831.16,623.72
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,789.79,597.41
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,745.92,568.15
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,702.55,538.98
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,647.09,500.37
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,591.72,460.14
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,533.29,416.88
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,475.42,372.67
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,406.46,319.02
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,341.59,266.62
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,271.89,208.72
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,208.81,154.57
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,133.12,90.74
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,66.48,10.26
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,23.75,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,8.85,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.0,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,23.44,14.29
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,32.16,22.66
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,58.94,31.31
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,108.79,60.56
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,161.98,101.39
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,220.32,150.3
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,280.19,202.14
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,340.95,254.31
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,399.87,304.07
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,460.03,353.18
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,517.19,398.82
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,574.54,443.09
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,628.93,483.7
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,681.01,521.46
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,729.76,556.05
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,776.86,587.67
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,819.12,614.41
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,858.91,639.15
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,894.07,661.8
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,926.39,682.48
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,951.9,697.26
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,973.98,709.8
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,991.86,721.04
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,1006.26,730.15
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,1015.18,734.41
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,1020.48,736.49
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,1018.66,735.62
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,1013.2,732.62
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,1002.19,726.61
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,987.68,718.47
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,966.81,705.52
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,942.72,690.57
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,915.9,674.25
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,881.05,652.55
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,841.49,628.83
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,799.85,603.37
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,752.17,572.17
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,703.24,539.67
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,648.87,502.71
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,592.46,462.13
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,530.25,415.22
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,469.71,368.28
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,400.7,314.49
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,335.92,262.04
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,262.91,201.56
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,197.81,146.07
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,123.92,83.67
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,58.12,0.0
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,20.74,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.85,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.09,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,25.47,15.86
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,36.0,25.89
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,62.02,35.23
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,110.34,63.88
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,161.12,102.22
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,218.16,149.36
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,274.61,198.03
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,334.51,249.14
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,394.52,299.38
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,454.1,347.78
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,511.06,393.66
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,568.42,438.42
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,622.04,478.19
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,674.93,516.12
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,723.46,549.45
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,770.23,579.29
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,812.35,605.42
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,852.21,629.62
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,887.47,651.71
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,919.93,671.81
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,947.69,687.39
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,972.41,700.9
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,990.83,711.74
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,1005.73,720.45
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,1014.13,725.69
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,1018.86,728.8
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,1017.4,727.64
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,1012.27,724.34
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,1000.63,717.65
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,985.48,708.92
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,964.92,696.31
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,941.11,681.74
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,910.61,663.39
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,877.39,643.25
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,843.44,623.32
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,802.2,598.28
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,753.67,567.22
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,703.95,534.89
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,633.17,487.08
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,566.5,439.44
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,502.5,391.59
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,441.92,344.95
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,376.99,294.79
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,315.62,245.43
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,246.14,187.83
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,183.95,134.87
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,99.5,66.37
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,22.85,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.81,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,7.86,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.41,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.74,17.6
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,42.32,31.23
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,68.37,43.1
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,113.84,71.24
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,161.55,106.64
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,216.62,151.0
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,270.37,196.69
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,328.1,245.45
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,383.92,291.61
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,442.26,338.4
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,497.27,381.7
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,553.07,424.19
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,607.31,464.46
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,660.4,502.83
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,708.65,537.5
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,755.67,569.94
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,798.23,597.18
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,839.16,623.02
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,874.06,645.83
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,906.33,666.85
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,930.67,681.28
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,955.52,696.09
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,973.29,707.28
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,987.7,716.44
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,996.13,720.82
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1001.05,723.09
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,1000.09,723.17
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,995.58,721.13
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,984.56,715.0
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,970.09,706.78
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,948.98,693.95
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,930.42,682.92
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,897.99,662.97
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,863.1,641.33
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,823.3,615.91
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,781.55,588.96
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,733.18,557.06
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,686.31,525.82
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,630.35,486.8
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,574.67,446.54
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,510.47,398.88
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,448.51,351.45
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,379.76,297.58
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,315.51,245.38
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,241.82,184.47
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,176.12,128.94
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,105.56,69.02
