Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,40.98,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,7.37,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.62,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,27.38,17.16
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,42.38,31.24
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,68.32,43.87
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,113.16,72.03
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,159.6,106.67
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,212.69,149.57
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,265.66,194.53
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,322.15,242.29
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,376.79,287.51
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,434.2,333.66
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,488.74,376.85
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,544.26,419.48
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,595.95,458.23
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,647.65,495.94
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,695.01,530.42
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,741.12,563.33
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,782.1,589.96
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,821.32,614.84
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,856.07,636.4
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,888.42,656.18
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,915.25,672.42
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,939.28,686.81
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,956.65,697.91
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,970.82,707.03
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,980.14,713.43
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,986.09,717.78
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,984.8,717.25
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,980.09,714.67
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,970.28,707.48
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,957.08,698.24
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,936.1,685.68
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,912.13,671.2
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,880.65,651.67
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,846.71,630.41
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,810.24,608.05
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,768.83,582.02
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,721.05,550.22
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,672.21,516.92
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,615.55,476.55
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,559.39,435.6
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,497.18,389.14
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,436.9,342.74
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,367.43,288.18
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,302.77,235.6
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,230.39,175.3
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,168.36,122.5
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,98.47,62.98
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,28.58,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.86,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.47,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,26.2,16.06
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,39.22,28.36
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,64.01,38.85
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,110.25,66.68
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,158.57,102.82
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,213.09,147.29
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,267.32,193.59
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,325.48,243.0
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,381.66,289.78
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,439.67,336.59
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,494.83,381.14
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,550.76,425.12
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,603.89,465.11
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,655.22,502.76
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,702.58,536.34
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,748.68,567.83
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,790.73,594.91
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,830.88,620.37
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,865.46,642.78
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,897.5,663.38
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,921.86,677.7
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,942.97,689.88
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,827.21,607.69
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,688.55,503.89
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,845.29,621.48
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,988.67,719.37
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,986.82,717.04
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,981.52,713.76
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,970.29,705.68
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,955.71,695.61
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,934.22,682.19
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,909.74,666.91
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,874.94,645.07
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,835.42,619.98
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,794.99,595.03
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,752.97,568.65
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,705.89,537.05
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,657.65,503.51
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,600.74,463.22
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,544.49,422.46
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,483.16,376.1
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,423.63,329.91
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,352.99,274.87
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,290.13,224.08
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,219.92,166.32
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,157.96,114.24
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,90.94,56.6
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,23.09,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,12.51,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,25.01,14.98
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,36.59,26.07
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,61.27,35.36
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,109.57,63.53
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,160.4,101.42
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,217.65,148.25
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,274.18,196.42
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,334.34,247.09
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,393.1,295.67
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,455.21,345.05
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,511.52,389.17
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,568.24,432.11
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,621.68,471.39
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,674.17,508.8
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,722.32,543.05
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,768.9,574.16
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,810.02,599.73
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,848.68,623.36
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,880.36,642.11
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,911.53,660.42
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,937.08,674.97
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,959.45,687.47
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,976.12,697.3
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,989.38,705.08
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,996.75,708.29
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,1000.59,709.43
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,998.43,707.93
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,992.74,704.38
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,987.17,701.09
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,972.22,692.0
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,949.99,678.0
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,924.63,662.14
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,889.93,640.79
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,853.06,618.03
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,812.29,592.18
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,772.71,566.98
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,721.0,533.75
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,668.85,499.36
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,611.46,460.06
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,554.65,420.17
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,484.23,369.07
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,417.67,319.37
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,345.99,265.23
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,282.29,215.04
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,204.44,152.67
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,137.66,98.29
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,68.12,39.87
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.85,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.58,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,28.5,17.59
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,45.9,33.92
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,71.93,48.85
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,113.35,75.99
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,149.52,100.94
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,197.8,138.18
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,241.66,177.85
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,279.23,210.88
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,321.81,244.85
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,363.32,276.77
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,414.81,315.57
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,469.59,355.93
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,521.04,392.48
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,575.79,430.43
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,607.52,450.59
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,636.01,467.95
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,651.49,475.39
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,664.44,480.8
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,678.52,487.96
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,690.43,493.53
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,719.99,511.91
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,749.21,529.67
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,819.97,576.92
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,887.5,620.81
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,900.83,627.87
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,911.83,634.07
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,912.73,636.69
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,912.4,638.69
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,896.1,629.07
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,876.3,617.43
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,797.61,566.01
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,712.79,509.91
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,598.77,432.79
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,480.99,350.36
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,419.24,308.61
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,367.39,272.53
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,401.26,300.12
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,421.05,316.93
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,377.06,286.05
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,334.61,255.86
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,357.28,275.47
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,367.6,284.16
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,302.0,233.28
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,236.2,181.06
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,174.27,130.58
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,118.11,83.92
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,62.51,34.63
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,10.26,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.8,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,29.27,17.79
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,47.38,34.69
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,69.65,45.78
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,112.46,72.63
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,156.01,103.82
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,208.25,144.83
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,260.17,188.14
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,316.84,235.23
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,370.87,279.23
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,428.48,324.85
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,481.91,366.86
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,536.32,408.39
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,587.79,446.7
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,639.42,484.1
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,686.29,517.0
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,731.86,548.19
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,772.08,574.36
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,810.47,598.69
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,843.36,618.88
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,873.8,637.29
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,900.01,652.79
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,923.47,666.44
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,939.42,676.32
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,952.17,684.23
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,959.26,688.85
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,963.01,691.46
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,960.43,690.12
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,954.5,686.78
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,941.94,679.25
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,926.23,669.81
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,904.04,655.96
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,879.02,640.32
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,849.09,621.66
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,813.67,599.25
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,772.96,574.08
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,730.74,547.57
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,681.47,514.43
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,631.68,479.73
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,575.19,439.93
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,519.54,399.74
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,456.23,352.67
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,393.39,304.6
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,325.55,251.57
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,263.3,201.29
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,193.07,143.59
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,132.17,92.97
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,63.01,32.27
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,10.81,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,28.86,17.31
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,47.36,34.64
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,72.63,48.72
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,112.83,73.81
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,156.42,105.34
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,207.81,145.7
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,240.88,177.75
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,259.26,196.15
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,304.14,231.51
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,351.12,267.76
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,431.94,329.56
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,532.29,405.39
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,583.53,443.09
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,635.65,480.65
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,682.6,513.19
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,728.55,544.2
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,769.43,570.72
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,809.12,595.46
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,842.32,616.82
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,873.09,636.51
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,901.56,653.33
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,927.58,668.48
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,944.23,678.56
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,957.61,686.66
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,964.69,689.8
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,968.36,690.92
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,965.65,689.15
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,959.53,685.39
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,947.61,678.05
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,932.42,668.79
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,909.77,654.82
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,884.21,639.06
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,853.16,620.07
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,819.69,599.41
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,781.76,575.65
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,739.23,548.55
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,690.44,517.02
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,640.98,483.79
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,584.32,444.58
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,528.39,404.78
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,465.52,358.53
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,405.21,312.65
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,335.81,258.62
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,270.26,205.82
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,198.74,147.0
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,137.05,95.48
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,63.59,29.23
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,11.8,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,25.64,14.52
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,41.2,29.26
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,64.03,40.28
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,107.35,66.22
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,152.63,98.92
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,205.73,140.99
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,257.75,184.37
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,314.07,231.15
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,368.96,276.29
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,427.11,322.86
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,481.33,365.2
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,536.45,406.85
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,588.0,444.72
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,640.3,481.95
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,687.43,515.42
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,733.34,546.88
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,774.79,572.68
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,814.49,596.91
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,848.23,616.85
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,879.39,634.9
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,899.59,646.07
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,915.92,654.83
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,931.98,664.44
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,944.91,672.1
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,952.6,676.98
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,957.02,679.94
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,953.79,678.21
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,947.24,674.58
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,934.97,666.08
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,919.52,655.74
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,897.3,642.5
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,875.9,629.88
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,844.89,610.99
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,811.38,590.44
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,770.77,566.15
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,728.64,540.5
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,679.65,508.48
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,630.05,474.54
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,573.23,435.27
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,517.28,395.51
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,453.52,348.68
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,392.47,302.34
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,322.02,247.51
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,259.96,197.43
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,189.12,139.35
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,128.01,88.54
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,59.26,23.07
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,9.83,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,27.17,15.63
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,44.39,32.06
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,67.61,48.07
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,98.19,70.45
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,131.12,95.5
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,167.06,123.43
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,210.42,156.67
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,262.3,196.85
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,336.01,252.11
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,434.97,327.62
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,490.23,370.34
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,547.26,413.01
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,599.17,450.77
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,650.4,486.87
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,697.68,520.0
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,743.61,550.69
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,784.36,575.84
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,822.97,599.26
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,856.66,618.79
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,887.68,636.37
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,913.31,650.81
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,931.66,660.61
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,947.58,669.84
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,960.17,677.04
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,966.46,680.96
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,969.29,682.89
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,966.73,681.63
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,966.6,682.09
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,953.77,673.32
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,937.58,662.7
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,915.4,651.09
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,890.21,637.58
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,858.81,618.73
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,824.85,598.17
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,784.02,573.28
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,741.43,546.91
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,696.18,518.3
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,647.53,486.51
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,590.48,447.55
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,534.08,407.81
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,470.7,361.5
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,409.73,315.27
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,340.01,260.79
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,275.75,208.7
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,201.75,147.85
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,137.32,93.85
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,61.58,18.1
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,12.78,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,23.24,12.32
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,35.62,24.53
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,57.41,34.04
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,102.37,59.82
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,148.76,92.86
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,202.61,135.22
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,203.36,147.68
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,171.2,129.77
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,257.22,193.89
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,361.65,271.52
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,439.22,330.15
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,538.42,404.52
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,546.94,408.02
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,536.15,396.73
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,627.9,464.37
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,732.24,537.43
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,727.73,529.17
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,707.51,510.04
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,722.97,519.5
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,735.46,526.58
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,775.98,552.43
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,816.13,577.42
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,880.1,622.91
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,939.86,660.73
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,906.57,638.91
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,863.89,607.74
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,906.96,640.49
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,939.75,661.57
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,926.33,654.04
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,909.76,645.08
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,731.63,528.36
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,545.35,396.51
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,679.31,498.21
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,785.01,575.14
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,743.68,549.36
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,701.08,522.94
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,653.77,491.51
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,605.66,458.77
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,548.31,418.58
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,489.12,376.05
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,428.92,330.79
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,371.09,286.01
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,303.31,232.78
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,241.55,182.72
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,173.19,126.84
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,113.99,77.48
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,51.83,7.88
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,10.81,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,26.49,14.46
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,40.61,28.51
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,62.06,39.54
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,103.77,64.7
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,147.59,96.07
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,199.3,136.78
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,229.82,168.83
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,240.44,182.22
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,288.02,219.08
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,339.25,258.36
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,343.2,261.65
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,338.13,257.14
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,415.33,315.23
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,502.01,379.12
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,463.13,348.37
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,413.84,309.66
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,520.97,389.19
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,637.17,472.32
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,667.11,492.45
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,696.65,512.59
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,696.77,510.42
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,694.55,506.79
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,680.3,495.88
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,657.5,479.27
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,728.45,531.31
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,798.81,581.59
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,875.95,639.6
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,941.71,683.41
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,830.6,608.12
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,708.56,518.86
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,488.98,363.55
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,267.04,198.16
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,554.97,421.05
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,793.23,591.82
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,711.73,535.1
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,631.58,477.87
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,555.78,423.17
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,476.94,365.32
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,368.42,283.9
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,263.13,202.97
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,226.67,175.18
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,190.71,147.03
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,147.4,112.8
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,111.2,83.47
