Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,75.35,54.05
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,41.48,26.05
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,19.52,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.83,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,23.35,11.84
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,38.21,26.47
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,58.92,36.49
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,101.26,61.2
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,146.1,93.26
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,198.71,134.81
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,223.31,163.5
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,223.42,169.37
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,265.4,201.71
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,310.3,235.94
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,404.89,308.45
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,527.39,401.83
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,579.62,440.72
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,630.88,478.19
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,677.39,511.9
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,722.63,543.53
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,763.21,569.64
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,801.9,594.15
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,835.3,615.88
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,866.11,635.77
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,887.53,648.24
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,909.27,660.96
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,924.68,670.86
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,936.8,678.73
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,943.22,681.6
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,946.23,682.39
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,943.36,680.63
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,942.84,680.59
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,827.53,602.89
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,701.52,510.75
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,753.37,552.11
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,791.28,582.98
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,802.0,593.72
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,797.65,592.0
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,756.28,565.94
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,716.11,540.6
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,666.74,507.3
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,616.95,472.24
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,559.57,431.08
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,503.17,389.59
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,439.99,341.07
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,379.7,293.48
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,309.35,237.43
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,243.7,183.61
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,171.56,124.34
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,110.77,73.17
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,48.73,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.85,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,24.53,12.4
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.29,26.5
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,58.53,36.49
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,100.66,61.14
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,145.23,92.51
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,198.15,133.95
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,228.67,167.02
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,239.82,181.5
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,315.62,238.06
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,421.62,319.46
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,311.61,239.06
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,162.99,122.63
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,380.41,294.11
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,635.51,484.3
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,566.1,427.87
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,464.43,346.93
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,627.58,472.46
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,805.6,598.9
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,838.11,617.92
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,867.92,635.93
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,891.95,650.27
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,912.79,662.54
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,928.28,672.42
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,940.44,680.26
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,946.84,683.38
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,949.79,684.41
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,821.36,597.39
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,678.67,492.3
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,688.9,501.93
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,696.98,509.34
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,792.5,583.06
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,867.7,636.71
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,737.42,547.2
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,602.7,448.33
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,528.01,396.05
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,448.25,338.67
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,540.83,412.78
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,601.81,461.82
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,543.42,419.4
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,486.33,377.35
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,417.45,325.16
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,356.11,277.11
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,286.48,221.09
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,223.84,169.4
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,152.01,110.52
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,87.07,56.65
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,38.35,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,8.85,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,22.2,10.48
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,36.71,25.26
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,56.29,34.56
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,98.74,58.85
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,144.04,91.15
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,196.68,132.78
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,230.5,167.92
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,247.12,186.48
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,258.37,196.33
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,262.47,199.27
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,378.01,287.64
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,529.09,401.73
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,499.87,377.21
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,441.53,329.68
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,403.82,301.07
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,357.54,265.52
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,399.15,295.38
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,442.05,325.52
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,648.93,482.56
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,863.64,632.92
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,692.83,509.55
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,487.52,354.62
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,542.0,394.61
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,591.38,429.71
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,631.57,458.95
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,671.4,487.84
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,566.61,413.2
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,452.64,330.91
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,694.07,513.43
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,899.93,657.46
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,748.74,552.97
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,588.41,435.69
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,704.0,526.23
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,786.8,588.22
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,748.6,563.79
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,706.14,536.73
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,657.29,503.77
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,607.86,468.65
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,549.78,426.81
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,492.85,384.63
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,429.11,335.29
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,368.5,286.95
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,297.55,229.58
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,231.88,175.09
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,159.18,115.03
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,98.51,62.96
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,35.48,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,9.83,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,20.18,8.75
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,32.45,21.76
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,51.48,29.57
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,96.58,54.35
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,143.96,88.11
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,198.7,131.7
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,204.84,149.22
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,180.01,137.43
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,103.92,77.54
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,21.25,11.47
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,259.36,200.48
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,539.82,411.62
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,488.51,370.12
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,402.33,301.23
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,557.14,420.71
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,735.77,550.39
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,776.73,575.88
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,815.45,600.45
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,737.17,543.09
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,628.48,459.3
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,772.65,567.01
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,911.56,661.2
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,927.37,670.47
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,939.86,678.52
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,694.46,510.33
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,414.37,302.21
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,692.55,512.37
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,942.3,683.65
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,928.63,673.59
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,911.68,663.33
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,888.84,649.26
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,863.09,633.31
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,823.2,608.0
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,785.36,583.95
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,743.63,557.9
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,700.54,530.51
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,650.12,496.01
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,599.37,460.08
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,541.9,418.71
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,485.62,377.08
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,420.46,327.55
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,356.29,277.23
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,286.81,221.02
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,224.1,168.88
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,152.66,109.89
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,92.63,57.65
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,32.93,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.33,6.39
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,34.4,23.35
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,53.63,32.33
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,97.71,57.24
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,142.3,87.87
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,197.36,130.77
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,231.18,167.7
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,242.69,183.38
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,210.25,160.21
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,166.08,126.07
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,251.57,191.68
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,344.93,261.8
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,432.95,327.9
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,532.31,401.21
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,471.1,353.79
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,395.12,294.71
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,394.69,293.43
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,393.18,291.1
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,523.6,387.8
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,661.95,486.56
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,675.97,494.19
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,688.76,501.61
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,812.55,594.27
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,933.25,676.78
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,870.16,632.57
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,797.01,577.28
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,870.38,633.29
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,932.5,675.02
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,920.46,667.36
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,905.07,658.13
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,785.2,578.64
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,657.35,486.34
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,734.92,548.45
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,790.28,590.03
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,508.0,387.93
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,218.74,164.31
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,441.33,342.07
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,607.55,469.47
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,549.44,426.49
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,492.47,384.19
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,427.09,333.41
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,365.13,283.83
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,294.17,226.29
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,228.45,171.57
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,154.06,110.16
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,92.15,55.27
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,32.79,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,16.95,5.76
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,33.64,22.67
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,52.17,31.54
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,95.32,55.87
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,139.64,87.05
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,192.64,128.97
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,180.71,132.26
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,139.2,107.03
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,181.42,139.7
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,225.2,173.14
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,218.13,166.91
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,209.03,159.06
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,341.57,261.13
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,488.19,370.16
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,480.29,362.37
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,467.65,351.35
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,573.52,430.5
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,690.28,514.68
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,631.01,468.75
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,561.29,415.38
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,574.37,424.61
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,587.24,433.3
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,558.64,411.64
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,521.22,383.86
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,674.79,498.25
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,822.24,603.93
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,729.87,536.87
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,635.73,468.6
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,672.91,497.4
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,698.86,517.78
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,621.54,462.09
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,537.06,401.01
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,469.69,352.51
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,395.21,297.93
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,318.19,241.25
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,235.78,179.11
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,224.79,171.53
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,220.45,168.83
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,194.08,149.07
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,162.35,124.81
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,135.1,103.39
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,108.51,82.2
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,83.24,61.9
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,58.13,41.38
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,37.1,23.87
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,16.41,5.61
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,8.36,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,6.26,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,12.53,4.9
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,21.22,11.83
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,29.92,19.21
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,39.59,27.24
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,49.27,35.12
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,80.97,60.81
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,112.22,85.62
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,95.07,71.38
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,77.38,56.86
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,70.12,50.88
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,62.87,44.93
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,40.13,26.57
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,17.4,8.29
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,20.31,10.59
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,23.21,12.88
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,89.77,65.44
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,156.7,117.21
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,181.93,136.37
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,207.42,155.66
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,197.53,147.69
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,187.55,139.78
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,173.12,128.78
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,158.6,117.7
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,160.19,118.97
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,161.77,120.23
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,196.96,147.16
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,232.47,174.07
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,210.67,157.67
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,188.85,141.31
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,162.65,121.69
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,136.58,101.93
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,131.68,98.39
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,126.78,94.82
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,112.89,84.36
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,99.0,73.81
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,101.13,75.77
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,103.38,77.83
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,91.0,68.33
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,78.62,58.7
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,65.73,48.39
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,53.14,38.16
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,41.04,28.23
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,28.96,18.12
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,18.81,9.45
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,8.67,0.03
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.42,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,13.51,2.7
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,27.04,17.05
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,44.84,31.16
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,62.67,46.21
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,82.48,62.62
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,102.46,78.88
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,149.12,115.04
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,202.93,156.95
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,221.9,171.85
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,239.07,184.86
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,275.04,211.95
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,312.57,239.79
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,324.2,247.47
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,334.44,253.99
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,348.55,263.9
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,362.22,273.39
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,384.17,288.61
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,406.33,303.81
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,351.61,263.11
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,290.98,217.81
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,318.59,237.95
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,352.37,262.06
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,442.34,328.25
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,541.27,398.83
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,442.98,327.88
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,342.87,254.8
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,373.36,277.82
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,396.15,294.69
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,309.14,231.05
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,216.79,162.24
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,172.53,128.95
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,128.62,95.32
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,303.31,231.63
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,467.21,353.64
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,245.78,188.56
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,30.92,19.22
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,95.78,71.41
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,164.58,125.87
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,143.97,110.06
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,123.62,94.42
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,103.54,78.63
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,83.41,62.51
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,63.75,46.55
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,43.95,30.16
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,28.0,16.65
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,12.54,1.88
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,6.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,6.75,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,13.5,5.71
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,23.16,13.46
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,32.82,21.7
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,43.46,30.57
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,54.11,39.27
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,45.88,32.31
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,37.67,25.38
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,62.84,45.72
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,88.01,65.7
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,89.49,66.64
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,90.97,67.6
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,123.58,93.06
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,156.35,118.2
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,170.5,128.65
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,184.87,139.2
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,209.45,157.47
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,234.35,175.75
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,240.64,180.27
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,246.98,184.9
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,281.41,210.46
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,316.19,235.97
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,423.84,315.7
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,528.29,390.77
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,447.15,331.07
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,364.94,270.48
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,466.49,346.64
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,576.83,426.34
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,547.72,405.47
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,518.2,384.96
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,472.05,353.19
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,434.96,327.45
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,388.64,293.96
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,342.89,260.43
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,329.23,251.26
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,314.95,241.45
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,365.75,283.29
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,407.71,317.47
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,366.44,286.89
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,324.64,255.42
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,278.18,219.17
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,233.05,182.93
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,184.02,142.53
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,138.0,103.74
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,87.13,61.15
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,36.01,12.69
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,14.73,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.41,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,9.16,1.93
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,13.5,5.65
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,17.84,9.31
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,22.19,12.9
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,24.13,14.47
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,26.07,16.01
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,29.45,18.69
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,32.84,21.34
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,32.37,20.82
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,31.89,20.31
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,33.35,21.37
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,34.81,22.43
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,57.57,40.59
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,80.37,58.62
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,97.36,71.78
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,114.4,84.87
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,124.19,92.39
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,134.01,99.93
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,141.8,105.94
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,149.65,112.0
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,132.65,98.76
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,115.6,85.48
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,147.91,110.75
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,180.48,136.01
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,173.2,130.4
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,165.89,124.83
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,178.85,135.03
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,191.91,145.29
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,188.56,143.17
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,185.24,141.11
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,223.69,171.59
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,262.53,202.15
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,224.6,172.99
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,187.16,144.05
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,121.43,92.47
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,57.99,41.67
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,50.72,36.02
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,43.46,30.26
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,36.2,24.36
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,28.95,18.37
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,21.7,12.34
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,14.46,6.22
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,8.67,1.24
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.89,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.47,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
