Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,15.1,1.97
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,29.87,19.72
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,47.32,28.85
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,90.61,53.24
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,135.46,85.08
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,188.63,127.62
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,241.79,173.31
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,299.17,222.66
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,354.83,269.67
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,414.67,318.6
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,469.28,362.7
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,524.49,405.82
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,575.56,444.59
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,626.33,481.95
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,672.92,516.14
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,718.01,547.58
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,756.57,572.43
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,794.2,596.37
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,826.81,617.85
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,856.66,637.39
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,877.81,649.78
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,895.45,659.88
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,910.18,669.43
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,921.58,676.89
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,927.22,679.34
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,929.41,679.69
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,924.86,676.75
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,922.44,675.43
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,907.91,666.56
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,890.13,655.72
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,866.49,640.72
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,839.97,623.87
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,802.76,600.03
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,766.83,576.96
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,724.21,549.62
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,680.27,521.02
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,630.22,486.05
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,579.77,449.62
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,520.88,406.14
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,463.41,362.57
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,398.9,312.45
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,337.78,263.32
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,265.59,204.58
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,199.7,149.4
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,128.52,89.39
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,63.08,11.02
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,22.84,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,13.23,0.24
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,26.87,17.07
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,42.61,24.17
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,87.24,47.72
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,135.24,82.08
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,190.2,126.53
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,245.07,173.15
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,303.82,222.68
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,361.58,270.6
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,419.62,317.14
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,474.94,360.48
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,530.72,402.52
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,582.66,440.53
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,633.88,476.77
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,679.72,509.2
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,724.18,538.79
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,763.76,563.07
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,800.97,585.49
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,833.39,606.28
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,862.98,625.25
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,886.99,639.38
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,907.76,651.49
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,922.37,661.05
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,933.5,668.59
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,938.88,671.3
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,940.69,671.94
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,935.98,669.93
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,927.75,665.87
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,913.87,658.31
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,896.7,648.75
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,877.9,637.71
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,850.75,621.26
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,816.92,600.83
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,780.72,578.65
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,738.73,552.66
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,695.15,525.21
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,643.84,491.13
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,594.47,456.4
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,535.25,413.5
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,477.28,370.24
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,411.08,319.46
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,348.52,269.63
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,275.75,210.65
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,210.43,155.9
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,134.63,92.16
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,64.66,0.0
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,23.63,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,15.17,0.01
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,30.01,19.47
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,46.29,28.02
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,89.29,51.48
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,134.82,83.31
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,188.39,125.5
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,241.97,170.72
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,299.81,219.63
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,300.26,227.59
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,270.52,207.54
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,295.9,227.17
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,319.81,245.12
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,359.99,274.8
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,401.26,304.83
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,549.21,419.49
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,718.55,544.31
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,758.96,569.58
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,797.33,594.04
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,695.32,518.73
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,561.03,415.02
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,731.45,544.23
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,897.65,658.13
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,911.99,666.22
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,922.91,673.33
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,895.77,655.75
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,853.56,625.1
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,894.58,656.21
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,918.14,671.8
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,903.94,662.94
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,886.42,652.26
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,862.71,637.23
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,841.27,623.83
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,799.25,596.67
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,758.91,570.56
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,716.11,543.1
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,672.07,514.38
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,621.46,478.59
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,570.57,441.57
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,511.36,397.66
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,453.78,353.8
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,386.82,301.65
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,323.96,251.1
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,248.91,190.04
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,184.91,136.51
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,111.2,75.1
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,39.75,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,8.85,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,13.56,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,27.17,16.85
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,41.35,23.65
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,83.87,45.57
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,106.25,71.36
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,101.42,77.36
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,125.61,96.21
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,150.95,115.68
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,141.17,107.58
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,129.94,98.29
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,127.82,96.33
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,125.59,94.3
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,178.21,134.83
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,231.81,175.25
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,223.13,168.19
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,214.03,161.0
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,333.32,251.17
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,455.53,340.24
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,381.88,285.21
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,300.58,224.25
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,298.14,222.12
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,295.56,219.71
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,470.03,350.18
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,636.82,469.52
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,420.96,313.52
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,192.35,141.83
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,299.27,223.21
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,403.93,300.77
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,573.0,428.86
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,727.63,542.03
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,781.07,584.56
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,817.23,611.18
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,655.79,496.71
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,491.33,372.35
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,317.54,243.29
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,139.7,104.83
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,144.11,108.89
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,148.83,113.0
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,129.64,98.41
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,110.52,83.66
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,90.37,67.81
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,70.15,51.57
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,51.46,36.25
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,32.84,20.78
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,19.3,9.02
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,5.78,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,17.65,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,34.33,22.52
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,49.28,31.77
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,88.26,54.44
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,129.11,82.1
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,180.68,121.66
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,231.63,164.6
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,287.42,211.98
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,290.3,221.1
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,265.5,204.36
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,295.7,227.29
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,326.28,249.96
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,326.77,249.22
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,324.86,246.46
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,345.07,261.08
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,365.05,275.34
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,561.18,427.37
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,772.51,579.51
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,729.85,544.62
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,664.97,492.51
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,634.06,468.16
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,593.16,436.59
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,529.6,390.49
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,456.31,336.85
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,581.49,430.27
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,707.98,520.95
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,802.51,592.19
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,884.22,649.69
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,774.12,573.14
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,658.78,488.17
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,592.46,441.31
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,518.55,388.12
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,486.33,365.95
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,453.86,343.17
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,565.41,432.32
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,645.7,496.5
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,593.94,458.77
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,542.4,421.17
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,482.77,376.83
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,425.12,332.78
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,356.71,278.67
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,295.79,228.96
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,223.71,170.02
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,160.74,117.6
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,87.94,56.66
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,21.02,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,13.15,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,26.52,16.24
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,39.64,22.67
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,82.69,44.28
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,129.93,77.23
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,184.47,120.57
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,238.14,166.04
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,295.89,215.02
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,353.55,263.49
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,411.75,311.16
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,465.95,354.69
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,520.54,397.02
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,571.65,434.76
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,621.9,470.55
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,540.18,406.43
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,420.65,312.94
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,431.96,320.58
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,442.44,326.78
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,644.25,478.31
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,848.86,617.25
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,776.99,565.84
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,679.55,493.45
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,649.92,472.74
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,610.69,444.84
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,655.58,476.7
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,692.5,502.37
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,815.11,592.62
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,913.37,657.48
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,898.75,648.33
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,880.86,638.3
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,856.88,624.34
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,829.97,608.44
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,607.1,455.07
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,372.06,279.12
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,546.51,416.76
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,672.11,511.91
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,621.85,476.34
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,569.36,438.7
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,509.82,395.07
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,451.89,351.3
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,384.03,298.63
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,320.59,247.58
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,246.33,186.75
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,179.91,131.01
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,105.51,66.92
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,29.0,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,13.67,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,26.97,16.6
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,41.39,24.69
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,84.21,46.68
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,130.67,78.86
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,184.79,121.36
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,238.0,166.14
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,295.45,214.53
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,351.1,261.25
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,407.39,307.01
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,461.35,349.95
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,516.88,392.63
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,567.11,429.56
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,616.47,464.66
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,662.06,497.13
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,706.29,527.92
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,585.48,436.9
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,427.84,316.56
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,517.3,382.84
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,612.25,449.8
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,752.59,552.39
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,891.8,644.53
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,782.99,569.7
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,654.05,475.36
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,796.58,581.14
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,925.42,665.59
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,921.36,662.11
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,913.8,657.9
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,900.1,650.41
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,883.01,640.85
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,858.51,626.49
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,836.19,613.59
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,802.24,592.84
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,765.96,570.39
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,723.04,543.87
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,678.62,515.85
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,628.2,481.9
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,577.24,445.36
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,519.9,403.36
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,461.86,359.5
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,394.43,306.91
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,331.04,255.54
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,256.44,194.33
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,190.39,138.45
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,112.12,69.14
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,33.22,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,13.71,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,27.03,16.5
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,41.38,25.35
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,82.82,47.55
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,122.03,82.68
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,145.37,107.55
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,201.78,146.25
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,287.6,211.37
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,341.01,255.83
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,396.05,300.22
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,449.03,342.44
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,502.9,384.05
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,551.39,420.4
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,598.77,454.86
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,643.98,487.76
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,687.71,518.92
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,580.99,436.26
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,439.38,326.28
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,391.94,291.52
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,341.97,254.07
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,364.74,270.24
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,387.84,286.21
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,442.81,326.06
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,498.77,365.77
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,379.27,279.88
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,253.12,187.2
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,255.44,189.43
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,257.75,191.28
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,242.95,180.13
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,228.11,169.03
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,250.5,186.59
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,273.04,204.19
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,285.39,214.04
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,289.16,217.62
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,250.18,188.73
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,204.8,154.71
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,168.66,127.37
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,133.15,100.06
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,115.13,86.47
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,97.1,72.57
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,199.48,155.29
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,274.02,211.16
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,202.76,152.68
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,135.34,97.3
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,71.12,40.99
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,12.5,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,25.04,14.93
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,38.07,22.25
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,83.58,44.8
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,132.36,78.59
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,188.82,123.47
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,245.14,171.35
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,307.17,223.66
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,365.37,271.33
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,425.67,318.12
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,482.21,362.22
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,539.13,405.06
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,592.47,443.92
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,644.71,480.78
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,691.48,513.66
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,736.47,543.51
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,777.21,568.26
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,815.49,591.07
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,848.18,611.23
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,877.85,629.41
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,902.38,643.67
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,923.56,655.87
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,937.82,665.13
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,948.42,672.29
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,952.69,674.93
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,953.21,675.39
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,947.51,673.42
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,938.14,669.26
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,921.71,660.67
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,901.92,649.97
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,876.4,635.09
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,847.87,618.22
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,816.73,599.9
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,778.29,576.41
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,734.25,549.59
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,688.67,521.15
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,634.45,484.66
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,580.12,445.77
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,521.36,402.42
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,461.98,357.29
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,392.82,303.22
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,328.11,250.76
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,250.62,187.67
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,182.37,130.38
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,101.01,55.77
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,24.27,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,13.38,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,26.34,15.59
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,39.81,24.18
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,81.48,45.33
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,127.01,76.44
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,180.81,118.47
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,233.96,163.38
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,291.51,212.31
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,347.31,259.66
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,406.7,308.7
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,460.94,352.6
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,515.8,395.65
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,566.48,433.59
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,616.49,469.82
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,662.75,504.01
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,707.51,536.22
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,746.7,561.76
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,781.31,583.9
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,812.64,604.47
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,841.18,623.08
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,864.41,636.99
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,884.51,648.82
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,898.35,657.61
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,908.78,664.26
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,913.49,666.15
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,914.69,665.89
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,909.53,662.68
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,900.91,657.36
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,891.12,651.42
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,872.83,639.94
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,847.74,624.02
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,819.81,606.25
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,784.75,583.6
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,747.56,559.39
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,704.18,531.56
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,659.45,502.39
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,608.88,466.51
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,555.99,427.74
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,495.36,382.61
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,436.56,337.54
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,367.58,283.34
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,303.42,231.25
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,227.91,169.88
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,161.58,114.57
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,75.56,37.27
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
