Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,7.37,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,14.47,6.21
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,27.51,17.36
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,40.57,28.82
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,54.96,41.3
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,69.27,53.53
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,128.59,101.47
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,194.82,155.25
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,184.29,147.51
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,166.86,133.18
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,171.22,136.38
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,175.27,139.28
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,196.15,155.62
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,217.44,172.15
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,240.42,189.87
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,263.81,207.75
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,329.14,258.89
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,394.29,309.01
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,434.06,339.65
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,474.99,370.98
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,513.05,399.31
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,546.42,423.89
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,727.91,569.35
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,901.44,697.8
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,906.07,698.04
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,907.25,696.87
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,901.72,692.81
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,892.78,686.53
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,877.84,674.84
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,859.71,661.1
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,834.98,644.14
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,807.48,625.31
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,772.78,601.32
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,735.86,575.86
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,692.64,545.63
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,650.82,516.15
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,599.5,477.81
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,548.04,438.47
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,487.64,391.65
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,429.13,344.95
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,361.46,289.03
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,298.33,235.23
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,223.14,171.32
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,157.05,113.95
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,72.68,32.49
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,15.24,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,23.98,13.93
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,36.41,26.29
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,77.88,44.01
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,123.09,75.98
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,175.92,118.99
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,228.21,164.77
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,284.85,214.7
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,339.69,263.03
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,396.85,312.13
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,451.51,357.82
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,505.61,401.63
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,555.64,441.03
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,605.11,478.77
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,650.78,512.38
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,694.98,543.78
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,733.86,569.32
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,768.32,591.33
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,799.25,610.32
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,827.42,627.11
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,847.22,638.28
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,867.68,649.88
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,881.29,658.06
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,891.59,664.12
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,895.74,664.86
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,896.48,663.48
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,891.04,658.96
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,882.24,652.35
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,711.59,532.8
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,529.82,396.87
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,508.24,383.2
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,485.96,367.88
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,614.45,468.03
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,713.36,542.62
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,572.75,439.73
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,441.26,340.86
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,491.85,382.94
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,522.76,408.17
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,461.81,361.89
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,403.04,316.49
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,337.52,264.42
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,275.07,213.13
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,202.11,152.94
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,138.85,99.31
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,64.61,23.29
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,15.24,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,24.04,13.53
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,36.79,26.16
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,78.04,44.69
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,121.68,74.51
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,173.53,115.06
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,225.52,158.43
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,282.0,205.33
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,336.16,249.44
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,392.98,293.65
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,446.25,336.2
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,500.97,378.65
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,551.02,416.68
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,600.69,453.51
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,645.26,485.24
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,688.37,515.25
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,727.09,540.84
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,763.68,564.62
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,795.02,585.12
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,820.5,601.73
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,845.36,617.64
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,867.37,631.66
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,880.9,641.06
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,891.04,648.43
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,894.34,650.17
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,894.15,649.8
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,888.37,646.84
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,879.2,641.81
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,867.96,635.89
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,848.53,624.55
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,823.7,609.05
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,796.12,591.72
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,759.11,567.86
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,720.38,542.67
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,679.43,516.48
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,634.78,486.93
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,581.93,448.95
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,529.46,410.33
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,469.37,365.11
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,411.33,320.12
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,343.64,266.35
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,280.7,214.68
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,207.4,154.39
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,143.44,100.22
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,65.41,16.17
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,14.74,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,23.28,12.48
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,35.27,24.47
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,76.76,42.17
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,121.25,71.56
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,175.27,113.12
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,229.04,158.54
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,287.1,207.94
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,344.62,256.1
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,403.7,304.3
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,458.07,348.27
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,512.82,391.15
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,564.42,430.49
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,615.15,468.08
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,660.39,501.38
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,703.91,532.03
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,743.14,557.38
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,780.0,580.86
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,811.54,601.46
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,840.13,620.06
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,862.08,632.93
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,880.62,643.58
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,894.46,652.49
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,904.78,659.23
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,909.14,660.88
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,909.9,660.35
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,904.49,657.27
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,895.55,652.06
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,880.2,642.77
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,861.51,631.4
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,836.78,615.77
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,809.16,598.27
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,774.09,575.94
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,732.68,549.1
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,688.69,521.03
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,643.44,491.58
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,592.9,455.41
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,540.14,416.64
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,479.47,371.16
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,420.75,325.77
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,353.41,272.33
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,290.72,220.82
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,215.13,158.86
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,149.51,103.03
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,67.89,7.28
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,14.74,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,23.33,12.19
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,35.18,24.24
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,76.24,42.71
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,120.84,72.61
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,173.88,113.42
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,225.78,156.72
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,282.35,204.31
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,337.11,250.39
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,394.77,297.79
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,384.15,292.72
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,343.38,261.46
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,338.26,256.92
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,325.96,246.34
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,306.63,231.25
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,284.81,214.14
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,426.24,321.18
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,578.39,431.37
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,699.85,521.51
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,821.36,605.38
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,653.51,484.2
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,447.36,328.28
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,575.04,423.74
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,706.35,517.35
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,710.74,520.37
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,713.47,523.14
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,803.25,590.73
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,874.19,639.5
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,856.28,628.09
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,835.42,615.42
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,809.68,599.21
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,781.3,581.23
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,745.35,557.96
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,705.31,531.68
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,660.99,502.84
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,615.78,471.83
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,561.35,432.35
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,507.7,392.56
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,446.19,346.22
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,387.11,300.41
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,315.69,243.79
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,253.04,192.52
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,180.37,132.93
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,118.13,80.46
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,53.79,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.49,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.96,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.41,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.85,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,5.78,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,7.71,0.81
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,121.75,86.28
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,271.43,203.69
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,195.79,151.39
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,87.96,67.02
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,107.24,82.59
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,126.6,98.03
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,148.06,114.85
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,169.72,131.65
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,205.86,160.18
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,242.76,189.06
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,293.05,227.95
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,342.31,265.51
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,460.46,358.47
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,585.41,454.39
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,548.12,423.7
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,513.21,395.06
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,637.88,493.64
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,766.14,591.98
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,764.35,588.97
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,760.31,584.95
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,729.78,561.6
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,690.27,531.93
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,743.68,575.43
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,786.61,610.79
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,692.87,539.36
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,597.75,466.29
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,589.19,462.31
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,585.69,461.51
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,595.72,473.29
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,600.07,480.2
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,569.93,457.95
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,533.06,429.87
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,475.79,384.11
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,418.72,337.31
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,352.32,281.3
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,290.18,227.21
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,213.76,161.46
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,147.84,102.14
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,65.35,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,11.8,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,18.47,8.45
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,28.0,19.01
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,75.59,37.66
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,127.29,73.07
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,186.79,121.75
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,245.72,174.58
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,308.48,231.52
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,370.76,287.38
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,433.26,342.0
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,491.98,392.4
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,550.67,441.07
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,605.21,484.91
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,658.59,526.41
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,707.96,563.55
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,755.29,596.56
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,797.27,624.65
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,836.48,650.38
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,871.14,672.25
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,902.51,691.55
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,927.42,706.54
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,948.62,718.94
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,963.74,728.65
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,974.92,736.01
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,979.92,737.86
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,980.88,737.15
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,975.41,733.41
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,965.97,727.17
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,950.02,715.85
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,930.35,702.17
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,904.42,685.42
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,875.16,666.43
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,839.6,643.02
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,801.35,617.61
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,756.21,588.02
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,709.22,556.65
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,654.86,518.29
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,603.77,479.36
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,540.68,430.84
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,478.82,381.49
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,405.97,321.1
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,337.53,262.16
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,253.59,191.03
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,180.32,123.7
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,78.93,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,11.8,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,18.6,8.21
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,25.63,16.94
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,74.22,37.62
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,124.96,72.17
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,183.35,119.47
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,241.07,170.08
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,302.72,224.35
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,361.88,276.07
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,423.78,328.31
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,481.65,376.18
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,539.6,422.31
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,593.24,463.54
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,645.81,502.49
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,693.94,536.56
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,740.11,567.01
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,781.39,592.28
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,820.02,615.2
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,852.93,633.81
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,882.62,649.96
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,907.16,663.24
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,928.14,674.16
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,942.85,682.39
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,953.73,688.33
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,958.86,689.43
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,960.08,688.26
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,954.62,685.33
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,945.3,680.21
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,930.45,670.46
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,911.94,658.59
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,886.84,643.91
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,858.46,627.18
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,823.11,606.54
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,785.07,583.88
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,740.24,557.3
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,693.66,528.85
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,640.82,493.78
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,591.2,458.15
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,527.88,410.99
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,465.94,363.06
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,394.51,305.92
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,327.47,249.86
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,244.68,181.28
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,172.55,115.07
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,66.82,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,11.3,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,19.4,8.3
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,26.5,17.59
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,73.52,36.54
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,124.97,71.17
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,183.87,118.54
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,242.16,169.37
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,304.3,223.92
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,364.2,276.22
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,426.69,329.02
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,484.3,376.44
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,541.91,422.15
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,595.64,463.58
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,648.22,502.82
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,696.3,537.79
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,742.36,569.37
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,783.63,595.97
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,822.16,620.37
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,855.29,640.83
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,885.16,658.97
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,908.15,672.43
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,927.41,683.46
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,941.6,692.18
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,951.97,698.52
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,956.62,700.31
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,957.37,699.75
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,952.04,696.79
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,942.88,691.51
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,926.83,681.87
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,907.19,670.0
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,881.06,653.88
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,851.77,635.66
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,810.95,609.84
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,772.99,585.76
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,652.55,502.51
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,535.01,415.98
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,487.4,381.15
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,440.35,345.54
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,389.65,307.03
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,339.73,267.81
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,280.47,219.9
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,225.06,173.56
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,162.71,121.05
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,107.5,70.07
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,38.75,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,12.78,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,22.9,9.9
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,40.52,29.24
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,68.37,46.63
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,100.69,70.4
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,138.32,99.98
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,181.61,134.86
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,230.15,174.28
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,283.76,217.04
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,345.53,266.01
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,395.58,306.21
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,448.37,347.75
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,463.06,357.81
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,464.08,356.51
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,522.64,401.13
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,583.74,446.85
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,607.36,462.21
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,627.92,475.26
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,638.53,481.17
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,650.65,487.97
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,674.4,504.71
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,703.46,524.83
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,805.65,602.08
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,898.3,665.18
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,861.95,639.49
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,813.14,604.64
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,789.34,588.86
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,765.69,572.85
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,758.72,569.72
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,751.68,566.38
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,688.89,522.22
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,630.08,480.31
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,564.62,433.47
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,509.09,392.89
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,535.43,416.53
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,544.1,426.46
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,494.39,388.98
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,445.63,351.65
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,430.5,340.13
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,405.66,319.5
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,333.19,260.07
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,266.81,204.08
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,187.69,138.1
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,120.43,76.03
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,44.01,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
