Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,111.0,8.0,2.05,6.5,12.5,7.86,0.0
2017,10,30,7,0,222.0,16.0,2.1,7.0,25.0,12.61,0.0
2017,10,30,7,15,370.5,27.0,2.35,8.0,69.5,20.48,11.58
2017,10,30,7,30,519.0,38.0,2.6,9.0,114.0,52.56,25.33
2017,10,30,7,45,596.0,45.5,2.9,10.0,167.0,101.16,55.69
2017,10,30,8,0,673.0,53.0,3.2,11.0,220.0,156.56,98.71
2017,10,30,8,15,721.0,58.0,3.25,12.0,273.5,211.57,146.54
2017,10,30,8,30,769.0,63.0,3.3,13.0,327.0,271.18,199.56
2017,10,30,8,45,799.0,67.5,3.4,14.0,377.5,328.61,251.09
2017,10,30,9,0,829.0,72.0,3.5,15.0,428.0,387.91,302.95
2017,10,30,9,15,851.0,75.0,3.8,16.0,474.5,443.78,350.92
2017,10,30,9,30,873.0,78.0,4.1,17.0,521.0,500.0,397.66
2017,10,30,9,45,887.0,80.5,4.4,18.5,561.0,551.37,438.58
2017,10,30,10,0,901.0,83.0,4.7,20.0,601.0,601.52,477.28
2017,10,30,10,15,912.0,85.0,4.65,20.5,634.5,648.01,512.77
2017,10,30,10,30,923.0,87.0,4.6,21.0,668.0,692.68,545.88
2017,10,30,10,45,929.0,88.5,4.6,21.5,693.5,731.34,573.09
2017,10,30,11,0,935.0,90.0,4.6,22.0,719.0,767.37,597.16
2017,10,30,11,15,939.5,91.0,4.5,22.0,736.5,798.95,618.46
2017,10,30,11,30,944.0,92.0,4.4,22.0,754.0,827.47,637.45
2017,10,30,11,45,944.0,93.5,4.35,22.5,762.0,849.74,651.23
2017,10,30,12,0,944.0,95.0,4.3,23.0,770.0,868.53,662.54
2017,10,30,12,15,943.5,95.0,4.15,23.5,769.5,881.73,669.55
2017,10,30,12,30,943.0,95.0,4.0,24.0,769.0,891.29,674.1
2017,10,30,12,45,938.5,95.0,3.85,24.5,759.5,893.82,673.91
2017,10,30,13,0,934.0,95.0,3.7,25.0,750.0,892.64,671.35
2017,10,30,13,15,928.0,94.5,3.55,25.0,732.5,885.98,666.5
2017,10,30,13,30,922.0,94.0,3.4,25.0,715.0,875.73,659.37
2017,10,30,13,45,912.0,93.0,3.25,25.0,688.5,858.13,647.35
2017,10,30,14,0,902.0,92.0,3.1,25.0,662.0,837.24,633.23
2017,10,30,14,15,889.5,90.5,2.95,25.0,628.5,810.7,615.28
2017,10,30,14,30,877.0,89.0,2.8,25.0,595.0,786.03,598.7
2017,10,30,14,45,856.5,87.5,2.7,25.0,554.0,747.97,573.0
2017,10,30,15,0,836.0,86.0,2.6,25.0,513.0,707.93,545.81
2017,10,30,15,15,812.5,82.5,2.45,24.5,467.0,661.86,514.76
2017,10,30,15,30,789.0,79.0,2.3,24.0,421.0,614.63,481.01
2017,10,30,15,45,752.5,75.5,2.2,24.0,370.5,558.61,438.86
2017,10,30,16,0,716.0,72.0,2.1,24.0,320.0,505.69,397.86
2017,10,30,16,15,665.5,66.0,1.85,23.0,267.5,441.24,347.78
2017,10,30,16,30,615.0,60.0,1.6,22.0,215.0,379.59,298.01
2017,10,30,16,45,532.0,52.0,1.35,21.0,163.0,304.86,236.34
2017,10,30,17,0,449.0,44.0,1.1,20.0,111.0,237.19,178.57
2017,10,30,17,15,310.0,30.5,1.15,19.0,68.0,153.17,106.19
2017,10,30,17,30,171.0,17.0,1.2,18.0,25.0,74.56,0.0
2017,10,30,17,45,85.5,8.5,1.25,17.5,12.5,8.36,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,5.0,3.55,8.0,5.0,0.0,0.0
2017,10,31,7,0,0.0,10.0,3.6,8.0,10.0,9.83,0.0
2017,10,31,7,15,16.0,31.5,3.65,8.5,33.5,28.85,18.29
2017,10,31,7,30,32.0,53.0,3.7,9.0,57.0,49.61,35.64
2017,10,31,7,45,53.0,76.5,3.75,9.5,87.5,75.75,57.21
2017,10,31,8,0,74.0,100.0,3.8,10.0,118.0,104.76,81.34
2017,10,31,8,15,98.0,119.5,3.9,10.0,149.5,133.09,105.12
2017,10,31,8,30,122.0,139.0,4.0,10.0,181.0,164.84,132.01
2017,10,31,8,45,61.0,90.0,4.1,10.5,111.0,106.98,84.99
2017,10,31,9,0,0.0,41.0,4.2,11.0,41.0,39.6,28.43
2017,10,31,9,15,0.0,54.5,4.25,11.0,54.5,52.67,39.53
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,65.75,50.51
2017,10,31,9,45,0.0,50.0,4.35,11.5,50.0,48.33,35.51
2017,10,31,10,0,0.0,32.0,4.4,12.0,32.0,30.92,20.62
2017,10,31,10,15,0.0,58.5,4.35,12.5,58.5,56.57,42.12
2017,10,31,10,30,0.0,85.0,4.3,13.0,85.0,82.25,63.37
2017,10,31,10,45,0.0,77.0,4.25,13.5,77.0,74.51,56.69
2017,10,31,11,0,0.0,69.0,4.2,14.0,69.0,66.76,50.08
2017,10,31,11,15,0.0,98.0,4.1,14.5,98.0,94.91,73.12
2017,10,31,11,30,0.0,127.0,4.0,15.0,127.0,123.34,96.11
2017,10,31,11,45,0.0,132.0,3.9,15.5,132.0,128.31,99.86
2017,10,31,12,0,0.0,137.0,3.8,16.0,137.0,133.29,103.65
2017,10,31,12,15,25.5,225.0,3.65,16.0,243.5,247.49,195.84
2017,10,31,12,30,51.0,313.0,3.5,16.0,350.0,362.3,285.79
2017,10,31,12,45,35.0,284.0,3.4,16.5,309.0,319.45,251.3
2017,10,31,13,0,19.0,255.0,3.3,17.0,268.0,268.99,211.24
2017,10,31,13,15,9.5,156.0,3.15,17.0,162.5,160.56,125.47
2017,10,31,13,30,0.0,57.0,3.0,17.0,57.0,55.14,39.87
2017,10,31,13,45,0.0,75.0,2.95,17.0,75.0,72.57,54.31
2017,10,31,14,0,0.0,93.0,2.9,17.0,93.0,90.01,68.68
2017,10,31,14,15,0.0,107.5,2.75,16.5,107.5,104.45,80.75
2017,10,31,14,30,0.0,122.0,2.6,16.0,122.0,119.14,93.09
2017,10,31,14,45,0.0,110.0,2.5,16.0,110.0,107.19,83.5
2017,10,31,15,0,0.0,98.0,2.4,16.0,98.0,95.25,73.89
2017,10,31,15,15,0.0,112.0,2.35,15.5,112.0,109.81,86.33
2017,10,31,15,30,0.0,126.0,2.3,15.0,126.0,125.13,99.43
2017,10,31,15,45,0.0,110.0,2.25,15.0,110.0,109.09,86.36
2017,10,31,16,0,0.0,94.0,2.2,15.0,94.0,93.03,73.16
2017,10,31,16,15,0.0,77.5,2.25,14.5,77.5,76.41,59.41
2017,10,31,16,30,0.0,61.0,2.3,14.0,61.0,59.75,45.34
2017,10,31,16,45,0.0,45.5,2.4,14.0,45.5,44.1,31.8
2017,10,31,17,0,0.0,30.0,2.5,14.0,30.0,28.96,18.59
2017,10,31,17,15,0.0,17.5,2.45,13.5,17.5,16.88,7.66
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,4.82,0.0
2017,10,31,17,45,0.0,2.5,2.4,13.0,2.5,2.46,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.0,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,10.0,18.0,14.74,0.0
2017,11,1,7,15,230.0,30.5,1.55,10.5,57.5,23.63,13.62
2017,11,1,7,30,363.0,46.0,1.7,11.0,97.0,52.6,29.74
2017,11,1,7,45,458.0,54.5,1.9,11.5,147.0,92.54,54.01
2017,11,1,8,0,553.0,63.0,2.1,12.0,197.0,143.44,92.25
2017,11,1,8,15,449.5,93.5,2.1,12.5,219.0,182.82,131.97
2017,11,1,8,30,346.0,124.0,2.1,13.0,241.0,210.77,161.4
2017,11,1,8,45,372.5,138.0,2.1,14.0,281.0,253.47,197.7
2017,11,1,9,0,399.0,152.0,2.1,15.0,321.0,298.5,235.19
2017,11,1,9,15,595.5,121.5,2.25,16.0,404.0,376.22,297.07
2017,11,1,9,30,792.0,91.0,2.4,17.0,487.0,470.43,371.68
2017,11,1,9,45,814.5,92.0,2.55,18.0,527.5,521.02,411.68
2017,11,1,10,0,837.0,93.0,2.7,19.0,568.0,571.52,450.6
2017,11,1,10,15,849.5,95.0,2.85,20.0,600.5,616.57,484.29
2017,11,1,10,30,862.0,97.0,3.0,21.0,633.0,660.11,515.93
2017,11,1,10,45,874.0,96.5,3.15,22.0,659.0,697.19,542.2
2017,11,1,11,0,886.0,96.0,3.3,23.0,685.0,733.59,565.88
2017,11,1,11,15,891.0,97.5,3.4,23.5,702.5,764.61,586.4
2017,11,1,11,30,896.0,99.0,3.5,24.0,720.0,792.77,604.85
2017,11,1,11,45,892.0,102.5,3.65,25.0,727.5,812.97,616.75
2017,11,1,12,0,888.0,106.0,3.8,26.0,735.0,829.76,626.32
2017,11,1,12,15,888.0,106.0,3.8,26.5,735.0,842.63,633.78
2017,11,1,12,30,888.0,106.0,3.8,27.0,735.0,852.1,639.02
2017,11,1,12,45,887.0,105.0,3.85,27.5,726.5,856.2,640.96
2017,11,1,13,0,886.0,104.0,3.9,28.0,718.0,856.81,640.7
2017,11,1,13,15,880.5,103.0,3.9,28.0,701.0,850.21,636.69
2017,11,1,13,30,875.0,102.0,3.9,28.0,684.0,840.19,630.53
2017,11,1,13,45,867.0,100.0,3.9,28.5,659.0,828.53,622.15
2017,11,1,14,0,859.0,98.0,3.9,29.0,634.0,808.88,608.39
2017,11,1,14,15,847.0,96.0,3.9,28.5,601.5,783.03,592.83
2017,11,1,14,30,835.0,94.0,3.9,28.0,569.0,754.43,575.28
2017,11,1,14,45,809.5,94.0,3.9,28.0,528.5,715.58,549.15
2017,11,1,15,0,784.0,94.0,3.9,28.0,488.0,675.12,521.67
2017,11,1,15,15,759.0,90.0,3.8,27.5,443.5,629.29,490.0
2017,11,1,15,30,734.0,86.0,3.7,27.0,399.0,585.15,458.05
2017,11,1,15,45,696.5,82.0,3.65,26.5,350.0,530.47,417.39
2017,11,1,16,0,659.0,78.0,3.6,26.0,301.0,476.63,376.1
2017,11,1,16,15,606.5,71.0,3.4,25.0,250.5,412.75,326.11
2017,11,1,16,30,554.0,64.0,3.2,24.0,200.0,351.96,276.7
2017,11,1,16,45,469.5,54.5,3.0,23.0,150.5,278.25,215.55
2017,11,1,17,0,385.0,45.0,2.8,22.0,101.0,211.82,158.75
2017,11,1,17,15,251.5,30.5,2.8,21.0,60.5,132.7,89.34
2017,11,1,17,30,118.0,16.0,2.8,20.0,20.0,47.82,0.0
2017,11,1,17,45,59.0,8.0,2.8,19.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,29.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,58.0,14.0,2.6,18.0,16.0,13.76,0.0
2017,11,2,7,15,183.0,31.5,2.85,18.5,53.5,24.54,13.45
2017,11,2,7,30,308.0,49.0,3.1,19.0,91.0,51.7,29.49
2017,11,2,7,45,391.0,61.5,3.4,19.5,139.0,91.17,53.97
2017,11,2,8,0,474.0,74.0,3.7,20.0,187.0,140.92,90.78
2017,11,2,8,15,261.5,102.5,3.85,20.5,167.0,151.15,109.49
2017,11,2,8,30,49.0,131.0,4.0,21.0,147.0,137.62,106.51
2017,11,2,8,45,354.5,118.0,4.2,22.0,264.5,227.9,172.89
2017,11,2,9,0,660.0,105.0,4.4,23.0,382.0,350.84,267.57
2017,11,2,9,15,687.5,110.0,4.45,23.5,426.5,402.54,310.59
2017,11,2,9,30,715.0,115.0,4.5,24.0,471.0,455.54,353.7
2017,11,2,9,45,742.0,116.0,4.55,24.5,511.0,505.22,393.28
2017,11,2,10,0,769.0,117.0,4.6,25.0,551.0,555.39,432.22
2017,11,2,10,15,783.0,119.5,4.55,25.5,583.5,599.16,465.1
2017,11,2,10,30,797.0,122.0,4.5,26.0,616.0,641.75,496.23
2017,11,2,10,45,812.5,121.0,4.5,26.5,642.0,680.32,524.02
2017,11,2,11,0,828.0,120.0,4.5,27.0,668.0,717.24,549.91
2017,11,2,11,15,833.5,121.5,4.45,27.0,684.5,747.48,570.53
2017,11,2,11,30,839.0,123.0,4.4,27.0,701.0,775.09,589.24
2017,11,2,11,45,843.5,122.5,4.35,27.5,710.0,797.01,602.76
2017,11,2,12,0,848.0,122.0,4.3,28.0,719.0,815.95,614.21
2017,11,2,12,15,847.5,122.0,4.2,28.0,718.5,828.25,622.14
2017,11,2,12,30,847.0,122.0,4.1,28.0,718.0,837.25,627.93
2017,11,2,12,45,845.0,120.5,4.05,28.5,709.5,840.05,628.54
2017,11,2,13,0,843.0,119.0,4.0,29.0,701.0,839.47,627.03
2017,11,2,13,15,836.5,118.0,3.95,29.0,684.0,832.35,622.44
2017,11,2,13,30,830.0,117.0,3.9,29.0,667.0,821.95,615.77
2017,11,2,13,45,821.5,115.0,3.85,29.0,642.0,805.63,605.17
2017,11,2,14,0,813.0,113.0,3.8,29.0,617.0,786.29,592.6
2017,11,2,14,15,799.0,110.5,3.75,29.0,584.5,759.19,574.68
2017,11,2,14,30,785.0,108.0,3.7,29.0,552.0,729.58,555.01
2017,11,2,14,45,765.0,105.0,3.65,29.0,513.0,692.71,530.1
2017,11,2,15,0,745.0,102.0,3.6,29.0,474.0,656.96,505.74
2017,11,2,15,15,719.0,98.0,3.5,28.5,430.0,611.89,473.99
2017,11,2,15,30,693.0,94.0,3.4,28.0,386.0,566.14,441.0
2017,11,2,15,45,653.0,89.0,3.35,28.0,338.0,510.43,398.92
2017,11,2,16,0,613.0,84.0,3.3,28.0,290.0,455.84,356.59
2017,11,2,16,15,558.5,76.0,2.9,27.0,240.0,391.9,306.65
2017,11,2,16,30,504.0,68.0,2.5,26.0,190.0,331.28,257.66
2017,11,2,16,45,416.5,57.5,2.15,25.5,142.0,257.74,196.94
2017,11,2,17,0,329.0,47.0,1.8,25.0,94.0,191.69,141.22
2017,11,2,17,15,203.5,31.0,1.8,24.0,56.0,117.08,76.41
2017,11,2,17,30,78.0,15.0,1.8,23.0,18.0,35.79,0.0
2017,11,2,17,45,39.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,1.05,19.0,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,1.1,19.0,10.0,9.83,0.0
2017,11,3,7,15,79.5,33.5,1.35,19.5,43.5,27.62,15.39
2017,11,3,7,30,151.0,57.0,1.6,20.0,77.0,53.7,34.63
2017,11,3,7,45,244.5,73.5,1.9,21.0,123.5,88.46,57.26
2017,11,3,8,0,338.0,90.0,2.2,22.0,170.0,133.22,89.35
2017,11,3,8,15,169.0,50.0,2.2,22.5,90.0,82.06,55.75
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,9.64,2.35
2017,11,3,8,45,0.0,45.0,2.25,23.5,45.0,43.46,30.24
2017,11,3,9,0,0.0,80.0,2.3,24.0,80.0,77.34,57.64
2017,11,3,9,15,0.5,118.5,2.25,24.5,119.0,114.69,87.28
2017,11,3,9,30,1.0,157.0,2.2,25.0,158.0,152.31,116.54
2017,11,3,9,45,33.5,201.0,2.2,25.5,220.0,213.69,163.99
2017,11,3,10,0,66.0,245.0,2.2,26.0,282.0,277.6,212.45
2017,11,3,10,15,183.5,259.5,2.15,26.5,370.5,369.32,282.13
2017,11,3,10,30,301.0,274.0,2.1,27.0,459.0,471.02,357.29
2017,11,3,10,45,194.0,289.5,2.1,27.5,411.0,423.1,319.4
2017,11,3,11,0,87.0,305.0,2.1,28.0,363.0,366.68,275.29
2017,11,3,11,15,210.5,306.5,2.05,28.0,450.0,467.45,351.37
2017,11,3,11,30,334.0,308.0,2.0,28.0,537.0,575.14,429.54
2017,11,3,11,45,542.0,236.0,2.0,28.5,613.0,677.46,504.14
2017,11,3,12,0,750.0,164.0,2.0,29.0,689.0,782.05,577.43
2017,11,3,12,15,750.0,164.0,2.0,29.0,689.0,793.88,584.35
2017,11,3,12,30,750.0,164.0,2.0,29.0,689.0,802.77,590.24
2017,11,3,12,45,755.0,159.0,2.0,29.5,682.0,807.41,592.29
2017,11,3,13,0,760.0,154.0,2.0,30.0,675.0,809.01,592.46
2017,11,3,13,15,753.0,152.5,2.0,30.0,658.5,801.41,587.88
2017,11,3,13,30,746.0,151.0,2.0,30.0,642.0,790.82,581.52
2017,11,3,13,45,740.5,146.5,2.0,30.0,618.5,775.27,571.95
2017,11,3,14,0,735.0,142.0,2.0,30.0,595.0,756.87,560.58
2017,11,3,14,15,719.5,138.5,2.0,30.0,563.0,729.06,542.85
2017,11,3,14,30,704.0,135.0,2.0,30.0,531.0,699.06,523.61
2017,11,3,14,45,687.0,129.5,2.0,30.0,494.0,663.79,499.91
2017,11,3,15,0,670.0,124.0,2.0,30.0,457.0,626.87,474.67
2017,11,3,15,15,641.5,118.5,1.95,29.5,413.5,580.82,442.99
2017,11,3,15,30,613.0,113.0,1.9,29.0,370.0,534.41,410.29
2017,11,3,15,45,575.0,105.5,1.9,29.0,323.5,480.11,370.26
2017,11,3,16,0,537.0,98.0,1.9,29.0,277.0,426.9,329.94
2017,11,3,16,15,480.0,88.5,1.65,28.0,228.5,361.57,279.81
2017,11,3,16,30,423.0,79.0,1.4,27.0,180.0,302.76,233.06
2017,11,3,16,45,340.5,65.0,1.2,26.5,133.5,232.39,175.88
2017,11,3,17,0,258.0,51.0,1.0,26.0,87.0,169.78,123.91
2017,11,3,17,15,149.0,32.0,1.0,25.5,51.0,100.95,64.05
2017,11,3,17,30,40.0,13.0,1.0,25.0,15.0,23.49,0.0
2017,11,3,17,45,20.0,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,9.83,0.0
2017,11,4,7,15,101.5,31.5,2.75,20.0,44.0,26.06,13.68
2017,11,4,7,30,190.0,53.0,2.9,20.0,78.0,51.36,31.98
2017,11,4,7,45,272.0,69.5,3.1,20.5,123.0,86.03,54.37
2017,11,4,8,0,354.0,86.0,3.3,21.0,168.0,131.26,87.49
2017,11,4,8,15,413.5,97.5,3.35,21.5,216.0,176.39,123.57
2017,11,4,8,30,473.0,109.0,3.4,22.0,264.0,227.73,165.89
2017,11,4,8,45,236.5,80.0,3.5,22.5,157.5,152.66,114.34
2017,11,4,9,0,0.0,51.0,3.6,23.0,51.0,49.27,34.91
2017,11,4,9,15,0.0,74.0,3.6,23.0,74.0,71.55,53.02
2017,11,4,9,30,0.0,97.0,3.6,23.0,97.0,93.82,70.87
2017,11,4,9,45,0.0,96.0,3.6,23.5,96.0,92.89,69.76
2017,11,4,10,0,0.0,95.0,3.6,24.0,95.0,91.94,68.68
2017,11,4,10,15,0.5,131.5,3.55,24.5,132.0,127.81,96.87
2017,11,4,10,30,1.0,168.0,3.5,25.0,169.0,163.99,124.82
2017,11,4,10,45,0.5,152.5,3.5,25.5,153.0,148.57,112.28
2017,11,4,11,0,0.0,137.0,3.5,26.0,137.0,133.09,99.83
2017,11,4,11,15,4.0,173.0,3.5,26.0,175.5,171.6,129.8
2017,11,4,11,30,8.0,209.0,3.5,26.0,214.0,210.7,159.85
2017,11,4,11,45,145.5,268.0,3.5,26.5,369.0,389.06,298.01
2017,11,4,12,0,283.0,327.0,3.5,27.0,524.0,570.87,432.0
2017,11,4,12,15,328.0,316.0,3.5,27.0,544.5,601.5,454.35
2017,11,4,12,30,373.0,305.0,3.5,27.0,565.0,631.72,477.08
2017,11,4,12,45,294.5,317.0,3.55,27.5,521.0,584.2,440.53
2017,11,4,13,0,216.0,329.0,3.6,28.0,477.0,527.02,397.23
2017,11,4,13,15,240.0,317.0,3.55,28.0,477.5,535.04,404.3
2017,11,4,13,30,264.0,305.0,3.5,28.0,478.0,550.36,416.21
2017,11,4,13,45,513.5,215.5,3.5,28.0,536.0,661.3,502.92
2017,11,4,14,0,763.0,126.0,3.5,28.0,594.0,759.08,575.91
2017,11,4,14,15,749.0,123.0,3.45,28.0,562.5,732.54,557.45
2017,11,4,14,30,735.0,120.0,3.4,28.0,531.0,703.68,538.12
2017,11,4,14,45,530.0,160.5,3.4,28.0,446.0,577.64,445.32
2017,11,4,15,0,325.0,201.0,3.4,28.0,361.0,456.78,353.34
2017,11,4,15,15,326.5,181.0,3.3,27.5,329.0,426.29,332.23
2017,11,4,15,30,328.0,161.0,3.2,27.0,297.0,394.51,309.25
2017,11,4,15,45,312.5,143.5,3.15,27.0,260.5,354.27,278.41
2017,11,4,16,0,297.0,126.0,3.1,27.0,224.0,314.31,247.1
2017,11,4,16,15,271.0,107.0,2.75,26.5,185.0,267.61,209.88
2017,11,4,16,30,245.0,88.0,2.4,26.0,146.0,222.51,172.97
2017,11,4,16,45,209.0,68.0,2.05,25.5,109.0,173.73,132.28
2017,11,4,17,0,173.0,48.0,1.7,25.0,72.0,127.86,93.22
2017,11,4,17,15,86.5,30.0,1.6,24.0,42.0,71.36,43.59
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,11.8,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.0,3.25,20.0,1.0,0.96,0.0
2017,11,5,7,30,0.0,2.0,3.5,20.0,2.0,1.93,0.0
2017,11,5,7,45,0.0,4.0,3.75,20.5,4.0,3.85,0.0
2017,11,5,8,0,0.0,6.0,4.0,21.0,6.0,5.78,0.0
2017,11,5,8,15,0.0,7.5,4.1,21.5,7.5,7.23,0.38
2017,11,5,8,30,0.0,9.0,4.2,22.0,9.0,8.68,1.58
2017,11,5,8,45,312.5,56.5,4.3,22.5,184.5,153.71,113.94
2017,11,5,9,0,625.0,104.0,4.4,23.0,360.0,332.51,253.42
2017,11,5,9,15,654.0,109.0,4.4,23.5,403.0,382.72,295.1
2017,11,5,9,30,683.0,114.0,4.4,24.0,446.0,434.43,337.24
2017,11,5,9,45,354.0,163.5,4.4,24.5,336.5,346.91,270.7
2017,11,5,10,0,25.0,213.0,4.4,25.0,227.0,220.93,170.0
2017,11,5,10,15,26.0,225.5,4.35,25.5,240.5,235.22,180.66
2017,11,5,10,30,27.0,238.0,4.3,26.0,254.0,249.57,191.03
2017,11,5,10,45,18.5,224.5,4.3,26.5,236.0,231.76,176.56
2017,11,5,11,0,10.0,211.0,4.3,27.0,218.0,213.24,161.64
2017,11,5,11,15,5.0,184.0,4.25,27.0,187.5,183.25,138.32
2017,11,5,11,30,0.0,157.0,4.2,27.0,157.0,152.97,114.7
2017,11,5,11,45,104.0,246.5,4.2,27.5,319.0,334.2,255.64
2017,11,5,12,0,208.0,336.0,4.2,28.0,481.0,513.81,388.88
2017,11,5,12,15,487.5,243.5,4.2,28.0,581.5,659.17,500.44
2017,11,5,12,30,767.0,151.0,4.2,28.0,682.0,798.22,602.8
2017,11,5,12,45,669.0,187.5,4.2,28.5,647.0,762.83,575.75
2017,11,5,13,0,571.0,224.0,4.2,29.0,612.0,720.93,543.41
2017,11,5,13,15,667.0,182.0,4.15,29.0,624.0,758.24,572.58
2017,11,5,13,30,763.0,140.0,4.1,29.0,636.0,788.17,594.13
2017,11,5,13,45,760.5,134.5,4.05,29.5,613.5,773.74,583.31
2017,11,5,14,0,758.0,129.0,4.0,30.0,591.0,756.32,570.8
2017,11,5,14,15,744.0,126.0,3.95,30.0,559.5,729.94,553.24
2017,11,5,14,30,730.0,123.0,3.9,30.0,528.0,701.26,534.07
2017,11,5,14,45,588.5,149.0,3.85,30.0,460.5,609.47,466.96
2017,11,5,15,0,447.0,175.0,3.8,30.0,393.0,520.39,400.28
2017,11,5,15,15,561.0,134.5,3.6,29.5,382.5,537.83,416.5
2017,11,5,15,30,675.0,94.0,3.4,29.0,372.0,549.27,427.0
2017,11,5,15,45,645.0,86.5,3.25,29.0,326.0,497.78,387.61
2017,11,5,16,0,615.0,79.0,3.1,29.0,280.0,446.68,347.79
2017,11,5,16,15,561.0,71.5,2.75,28.0,231.0,384.05,298.87
2017,11,5,16,30,507.0,64.0,2.4,27.0,182.0,324.69,250.85
2017,11,5,16,45,428.5,53.0,2.05,26.0,135.0,255.06,193.52
2017,11,5,17,0,350.0,42.0,1.7,25.0,88.0,192.25,140.25
2017,11,5,17,15,217.0,27.0,1.75,24.5,51.0,114.74,69.86
2017,11,5,17,30,84.0,12.0,1.8,24.0,14.0,33.97,0.0
2017,11,5,17,45,42.0,6.0,1.85,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,9.83,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,44.5,21.49,9.29
2017,11,6,7,30,273.0,45.0,3.3,20.0,79.0,44.78,25.34
2017,11,6,7,45,371.5,55.5,3.6,20.5,125.5,80.99,46.49
2017,11,6,8,0,470.0,66.0,3.9,21.0,172.0,128.89,80.56
2017,11,6,8,15,528.0,74.5,4.0,21.5,221.0,176.87,119.48
2017,11,6,8,30,586.0,83.0,4.1,22.0,270.0,230.84,164.88
2017,11,6,8,45,638.0,85.5,4.2,22.5,319.0,282.66,209.3
2017,11,6,9,0,690.0,88.0,4.3,23.0,368.0,338.94,257.01
2017,11,6,9,15,363.0,141.0,4.25,23.5,290.0,290.64,225.11
2017,11,6,9,30,36.0,194.0,4.2,24.0,212.0,205.51,159.28
2017,11,6,9,45,38.5,210.0,4.2,24.5,230.5,224.97,174.13
2017,11,6,10,0,41.0,226.0,4.2,25.0,249.0,244.68,188.82
2017,11,6,10,15,433.0,163.5,4.15,25.5,424.0,426.23,332.99
2017,11,6,10,30,825.0,101.0,4.1,26.0,599.0,629.23,487.66
2017,11,6,10,45,837.5,101.0,4.1,26.5,624.5,667.29,514.36
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,703.45,539.48
2017,11,6,11,15,855.5,102.0,4.05,27.0,666.5,733.45,559.91
2017,11,6,11,30,861.0,103.0,4.0,27.0,683.0,757.85,576.35
2017,11,6,11,45,865.0,103.0,3.95,27.5,692.0,779.75,589.89
2017,11,6,12,0,869.0,103.0,3.9,28.0,701.0,798.62,601.3
2017,11,6,12,15,869.0,103.0,3.85,28.0,701.0,811.14,609.57
2017,11,6,12,30,869.0,103.0,3.8,28.0,701.0,820.35,615.7
2017,11,6,12,45,747.0,153.5,3.75,28.5,663.5,788.28,592.25
2017,11,6,13,0,625.0,204.0,3.7,29.0,626.0,744.86,559.61
2017,11,6,13,15,737.0,152.5,3.6,28.5,638.0,781.73,588.4
2017,11,6,13,30,849.0,101.0,3.5,28.0,650.0,809.88,609.02
2017,11,6,13,45,838.0,100.5,3.45,28.0,625.0,793.16,597.82
2017,11,6,14,0,827.0,100.0,3.4,28.0,600.0,773.44,584.94
2017,11,6,14,15,814.0,97.5,3.3,28.0,568.5,747.11,567.27
2017,11,6,14,30,801.0,95.0,3.2,28.0,537.0,718.21,547.81
2017,11,6,14,45,779.5,93.5,3.15,28.0,498.5,681.9,523.24
2017,11,6,15,0,758.0,92.0,3.1,28.0,460.0,643.92,497.28
2017,11,6,15,15,732.5,88.0,2.85,27.5,417.0,601.61,466.81
2017,11,6,15,30,707.0,84.0,2.6,27.0,374.0,556.18,433.41
2017,11,6,15,45,675.0,78.0,2.4,27.0,327.0,504.15,393.63
2017,11,6,16,0,643.0,72.0,2.2,27.0,280.0,452.62,353.22
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.0,390.18,304.41
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,330.98,256.38
2017,11,6,16,45,452.0,49.5,1.45,24.5,134.5,260.11,197.49
2017,11,6,17,0,369.0,40.0,1.2,24.0,87.0,196.43,143.02
2017,11,6,17,15,184.5,27.0,1.2,23.0,50.5,102.95,60.92
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,13.76,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,3.5,1.35,18.0,3.5,3.37,0.0
2017,11,7,7,30,0.0,7.0,1.7,19.0,7.0,6.74,0.0
2017,11,7,7,45,0.0,11.5,2.1,20.0,11.5,11.08,3.53
2017,11,7,8,0,0.0,16.0,2.5,21.0,16.0,15.43,7.21
2017,11,7,8,15,0.0,20.5,2.7,21.5,20.5,19.77,10.86
2017,11,7,8,30,0.0,25.0,2.9,22.0,25.0,24.12,14.46
2017,11,7,8,45,0.0,66.0,3.1,22.5,66.0,63.79,47.13
2017,11,7,9,0,0.0,107.0,3.3,23.0,107.0,103.25,78.99
2017,11,7,9,15,0.0,120.5,3.25,23.0,120.5,116.41,89.34
2017,11,7,9,30,0.0,134.0,3.2,23.0,134.0,129.63,99.66
2017,11,7,9,45,5.5,162.0,3.15,23.5,165.0,159.79,123.17
2017,11,7,10,0,11.0,190.0,3.1,24.0,196.0,190.64,146.89
2017,11,7,10,15,12.5,201.0,2.9,24.5,208.0,203.05,155.88
2017,11,7,10,30,14.0,212.0,2.7,25.0,220.0,215.6,164.93
2017,11,7,10,45,13.5,217.0,2.55,25.5,225.0,220.98,168.39
2017,11,7,11,0,13.0,222.0,2.4,26.0,230.0,226.3,171.81
2017,11,7,11,15,14.0,227.0,2.15,26.0,236.5,232.65,176.34
2017,11,7,11,30,15.0,232.0,1.9,26.0,243.0,239.04,180.89
2017,11,7,11,45,23.0,254.0,1.7,26.5,270.5,268.04,202.25
2017,11,7,12,0,31.0,276.0,1.5,27.0,298.0,304.02,228.32
2017,11,7,12,15,31.0,276.5,1.25,27.0,298.5,305.91,229.1
2017,11,7,12,30,31.0,277.0,1.0,27.0,299.0,307.73,229.93
2017,11,7,12,45,32.0,275.5,0.75,27.0,298.0,308.15,229.71
2017,11,7,13,0,33.0,274.0,0.5,27.0,297.0,308.51,229.33
2017,11,7,13,15,147.0,286.5,0.5,27.0,382.0,424.25,315.92
2017,11,7,13,30,261.0,299.0,0.5,27.0,467.0,539.47,397.98
2017,11,7,13,45,393.5,251.5,0.5,27.0,494.0,591.94,436.76
2017,11,7,14,0,526.0,204.0,0.5,27.0,521.0,648.59,478.1
2017,11,7,14,15,275.0,207.0,0.7,26.5,372.5,442.19,333.35
2017,11,7,14,30,24.0,210.0,0.9,26.0,224.0,229.18,173.42
2017,11,7,14,45,98.0,212.0,1.15,26.0,260.5,293.89,226.24
2017,11,7,15,0,172.0,214.0,1.4,26.0,297.0,355.23,274.52
2017,11,7,15,15,193.0,192.0,1.55,25.5,277.0,340.53,265.02
2017,11,7,15,30,214.0,170.0,1.7,25.0,257.0,323.73,253.9
2017,11,7,15,45,331.5,140.0,1.9,25.0,255.5,359.54,283.39
2017,11,7,16,0,449.0,110.0,2.1,25.0,254.0,385.01,303.38
2017,11,7,16,15,392.0,97.5,2.1,24.0,207.5,323.33,254.81
2017,11,7,16,30,335.0,85.0,2.1,23.0,161.0,265.81,208.29
2017,11,7,16,45,254.5,67.5,2.15,22.5,116.5,197.43,151.7
2017,11,7,17,0,174.0,50.0,2.2,22.0,72.0,131.12,96.18
2017,11,7,17,15,87.0,29.0,2.5,21.5,40.0,69.15,38.87
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.86,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,4.9,9.0,3.0,2.89,0.0
2017,11,8,7,30,0.0,6.0,4.9,9.0,6.0,5.78,0.0
2017,11,8,7,45,0.0,10.5,4.95,9.0,10.5,10.12,3.05
2017,11,8,8,0,0.0,15.0,5.0,9.0,15.0,14.46,6.92
2017,11,8,8,15,0.0,19.5,5.0,9.0,19.5,18.81,10.77
2017,11,8,8,30,0.0,24.0,5.0,9.0,24.0,23.16,14.57
2017,11,8,8,45,0.0,48.0,5.0,9.5,48.0,46.36,34.63
2017,11,8,9,0,0.0,72.0,5.0,10.0,72.0,69.61,54.45
2017,11,8,9,15,0.0,67.0,5.0,10.0,67.0,64.77,50.13
2017,11,8,9,30,0.0,62.0,5.0,10.0,62.0,59.93,45.85
2017,11,8,9,45,0.0,72.5,5.0,10.0,72.5,70.11,54.39
2017,11,8,10,0,0.0,83.0,5.0,10.0,83.0,80.29,62.88
2017,11,8,10,15,0.0,63.0,5.1,10.0,63.0,60.92,46.32
2017,11,8,10,30,0.0,43.0,5.2,10.0,43.0,41.56,29.8
2017,11,8,10,45,0.0,44.5,5.3,10.5,44.5,43.02,30.92
2017,11,8,11,0,0.0,46.0,5.4,11.0,46.0,44.48,32.04
2017,11,8,11,15,0.0,40.5,5.45,11.0,40.5,39.16,27.51
2017,11,8,11,30,0.0,35.0,5.5,11.0,35.0,33.84,22.99
2017,11,8,11,45,0.0,88.5,5.55,11.0,88.5,85.67,66.5
2017,11,8,12,0,0.0,142.0,5.6,11.0,142.0,138.3,110.21
2017,11,8,12,15,2.5,167.5,5.55,11.0,169.5,165.77,132.91
2017,11,8,12,30,5.0,193.0,5.5,11.0,197.0,193.6,155.84
2017,11,8,12,45,2.5,128.5,5.5,11.0,130.5,127.12,101.0
2017,11,8,13,0,0.0,64.0,5.5,11.0,64.0,61.92,46.6
2017,11,8,13,15,0.0,95.5,5.4,11.0,95.5,92.47,72.28
2017,11,8,13,30,0.0,127.0,5.3,11.0,127.0,123.79,98.46
2017,11,8,13,45,0.0,102.0,5.2,11.5,102.0,98.93,77.68
2017,11,8,14,0,0.0,77.0,5.1,12.0,77.0,74.49,57.23
2017,11,8,14,15,0.0,60.5,5.05,12.0,60.5,58.5,43.9
2017,11,8,14,30,0.0,44.0,5.0,12.0,44.0,42.52,30.5
2017,11,8,14,45,0.0,40.5,4.95,12.0,40.5,39.13,27.71
2017,11,8,15,0,0.0,37.0,4.9,12.0,37.0,35.74,24.91
2017,11,8,15,15,0.0,55.0,4.8,11.5,55.0,53.15,39.93
2017,11,8,15,30,0.0,73.0,4.7,11.0,73.0,70.58,55.04
2017,11,8,15,45,0.0,63.0,4.6,11.0,63.0,60.89,46.87
2017,11,8,16,0,0.0,53.0,4.5,11.0,53.0,51.2,38.63
2017,11,8,16,15,0.0,43.0,4.35,10.5,43.0,41.52,30.35
2017,11,8,16,30,0.0,33.0,4.2,10.0,33.0,31.85,21.93
2017,11,8,16,45,0.0,23.5,4.1,10.0,23.5,22.67,13.8
2017,11,8,17,0,0.0,14.0,4.0,10.0,14.0,13.5,5.65
2017,11,8,17,15,0.0,7.5,3.95,9.5,7.5,7.23,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
