Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,134.5,21.5,3.3,6.5,37.0,16.68,4.41
2017,11,9,7,30,269.0,43.0,3.4,7.0,74.0,41.23,24.58
2017,11,9,7,45,366.5,55.5,3.55,7.5,121.0,78.27,47.17
2017,11,9,8,0,464.0,68.0,3.7,8.0,168.0,127.14,83.33
2017,11,9,8,15,232.0,81.5,3.7,8.5,131.5,122.11,90.49
2017,11,9,8,30,0.0,95.0,3.7,9.0,95.0,91.19,73.41
2017,11,9,8,45,0.0,97.0,3.75,9.5,97.0,93.45,75.13
2017,11,9,9,0,0.0,99.0,3.8,10.0,99.0,95.57,76.62
2017,11,9,9,15,5.0,133.0,3.75,10.5,135.5,130.49,105.74
2017,11,9,9,30,10.0,167.0,3.7,11.0,172.0,166.15,135.01
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,195.32,158.56
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,227.75,184.54
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,245.74,198.41
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,263.96,212.37
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,292.9,234.95
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,322.69,257.96
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,286.34,228.42
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,243.82,193.95
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,265.75,211.14
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,294.38,233.27
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,381.36,303.04
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,477.66,378.11
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,489.95,386.88
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,501.66,395.63
2017,11,9,13,15,188.0,311.5,2.75,16.0,434.0,484.37,382.46
2017,11,9,13,30,175.0,304.0,2.7,16.0,415.0,466.44,368.94
2017,11,9,13,45,93.5,255.5,2.7,16.5,315.0,339.58,269.61
2017,11,9,14,0,12.0,207.0,2.7,17.0,215.0,215.75,170.11
2017,11,9,14,15,6.0,176.0,2.65,16.5,180.0,179.2,141.58
2017,11,9,14,30,0.0,145.0,2.6,16.0,145.0,142.96,112.64
2017,11,9,14,45,80.5,178.0,2.55,16.0,216.5,242.76,196.24
2017,11,9,15,0,161.0,211.0,2.5,16.0,288.0,343.7,278.22
2017,11,9,15,15,80.5,139.0,2.45,15.5,177.5,204.35,165.71
2017,11,9,15,30,0.0,67.0,2.4,15.0,67.0,64.76,49.16
2017,11,9,15,45,0.0,58.0,2.4,15.0,58.0,56.04,42.04
2017,11,9,16,0,0.0,49.0,2.4,15.0,49.0,47.33,34.73
2017,11,9,16,15,211.5,63.0,2.25,14.5,109.5,189.64,155.91
2017,11,9,16,30,423.0,77.0,2.1,14.0,170.0,295.45,239.66
2017,11,9,16,45,338.0,62.0,2.0,14.0,124.0,224.27,177.35
2017,11,9,17,0,253.0,47.0,1.9,14.0,78.0,161.08,121.44
2017,11,9,17,15,126.5,23.5,1.8,13.0,39.0,78.05,41.81
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,17.57,3.79
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,41.17,25.52
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,76.81,48.17
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,123.2,82.32
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,169.7,120.85
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,222.4,166.27
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,211.72,167.04
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,174.8,141.79
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,184.77,150.05
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,193.32,156.66
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,192.87,155.7
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,192.7,154.88
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,209.03,167.56
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,225.63,180.31
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,326.9,261.81
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,435.8,346.56
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,401.19,317.35
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,357.4,281.57
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,339.43,266.83
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,320.57,251.29
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,261.76,205.33
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,209.42,163.91
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,209.64,163.98
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,209.88,163.94
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,195.4,152.56
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,180.9,141.18
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,168.24,131.27
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,155.6,121.35
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,142.1,110.76
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,128.58,100.11
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,126.39,98.61
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,124.29,97.17
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,129.58,101.77
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,135.38,106.77
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,297.77,242.91
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,427.9,345.34
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,363.33,291.56
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,302.44,240.37
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,230.2,179.06
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,167.3,124.05
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,79.46,39.61
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,13.23,0.3
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,34.56,18.38
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,71.74,39.09
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,119.36,72.87
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,167.17,112.17
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,220.83,158.38
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,272.36,204.13
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,326.78,251.83
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,377.73,296.0
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,430.33,340.34
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,373.8,297.79
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,280.71,222.45
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,300.31,237.56
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,319.86,252.13
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,220.55,173.2
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,116.44,89.01
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,119.91,91.82
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,123.39,94.53
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,168.99,130.69
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,215.36,166.91
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,227.86,176.64
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,240.5,186.56
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,243.84,189.24
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,247.21,192.01
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,245.42,190.79
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,243.61,189.62
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,237.33,184.63
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,231.04,179.68
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,251.25,196.18
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,263.76,206.63
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,202.46,158.27
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,150.73,116.94
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,89.62,68.1
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,31.86,20.87
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,27.51,17.33
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,23.16,13.73
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,18.81,10.12
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,14.46,6.45
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,10.12,2.74
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,5.78,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.89,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,14.78,0.0
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,34.74,19.47
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,69.39,39.32
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,114.5,70.74
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,160.49,107.8
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,212.81,151.96
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,132.08,97.63
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,18.33,9.8
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,33.8,22.73
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,49.28,35.46
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,53.64,38.87
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,58.0,42.25
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,90.0,68.08
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,122.24,93.66
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,127.69,97.58
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,133.15,101.57
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,143.08,109.29
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,153.07,117.04
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,191.12,146.64
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,229.83,176.29
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,191.68,146.57
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,153.48,116.72
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,146.58,111.44
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,139.68,106.1
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,167.96,128.53
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,196.72,151.18
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,313.59,244.32
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,432.6,336.13
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,359.7,279.83
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,280.21,218.22
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,196.9,153.32
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,111.91,85.41
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,83.0,62.49
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,55.08,39.93
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,239.2,193.54
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,385.86,309.02
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,323.8,257.56
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,266.14,209.27
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,198.39,152.24
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,138.5,100.69
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,66.72,27.44
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,13.59,0.0
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,32.62,17.83
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,68.15,37.85
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,114.34,70.28
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,132.67,95.1
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,128.78,100.36
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,148.89,117.41
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,168.26,133.36
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,221.32,175.45
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,280.12,221.92
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,309.76,244.58
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,339.37,266.78
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,411.13,322.41
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,491.47,383.32
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,504.71,391.59
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,518.75,400.44
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,552.34,424.76
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,591.48,452.51
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,539.98,411.96
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,482.09,366.78
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,473.47,360.6
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,463.8,353.35
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,625.63,479.03
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,776.2,589.46
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,644.59,491.96
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,501.03,383.1
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,518.54,398.2
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,525.56,404.84
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,461.48,356.62
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,390.85,303.23
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,348.34,271.45
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,306.73,239.76
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,278.72,218.95
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,243.63,192.22
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,212.79,167.96
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,182.35,143.57
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,234.78,186.12
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,267.1,209.39
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,200.03,152.85
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,140.39,101.49
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,66.89,24.69
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,12.68,0.0
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,30.39,16.1
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,65.76,34.78
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,112.68,66.85
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,160.15,105.21
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,213.66,150.88
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,265.15,195.96
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,319.96,243.33
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,371.47,287.82
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,423.28,331.43
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,471.67,371.35
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,519.92,410.06
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,466.51,367.37
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,382.26,298.68
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,367.69,286.45
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,345.01,267.55
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,344.39,266.25
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,342.97,264.26
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,360.55,277.26
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,378.36,290.33
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,443.52,340.84
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,503.26,386.67
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,658.02,508.66
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,798.05,612.48
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,659.85,509.99
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,507.0,391.2
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,637.89,495.06
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,743.94,574.49
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,718.7,557.67
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,690.98,539.71
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,490.25,386.71
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,283.78,222.18
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,258.5,203.59
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,233.28,184.3
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,343.77,274.87
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,415.05,330.77
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,351.59,278.34
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,291.87,228.02
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,220.69,167.89
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,158.11,113.36
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,73.72,24.05
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,14.11,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,31.0,17.12
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,64.39,35.84
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,110.37,67.18
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,156.14,103.51
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,208.47,147.38
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,258.57,191.07
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,311.87,237.15
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,224.97,175.21
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,101.58,77.86
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,104.55,80.01
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,107.52,82.04
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,115.86,88.54
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,124.23,95.03
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,119.37,90.79
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,114.49,86.6
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,101.76,76.21
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,89.05,65.89
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,91.97,68.04
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,94.92,70.2
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,110.19,82.22
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,125.58,94.28
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,186.52,141.76
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,248.91,189.35
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,224.82,170.74
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,200.72,152.3
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,163.3,123.3
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,126.17,94.35
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,156.48,118.55
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,187.62,143.21
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,216.97,166.66
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,239.15,184.36
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,216.69,167.52
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,194.41,150.74
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,311.07,244.67
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,403.48,313.98
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,340.29,263.46
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,280.03,214.75
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,208.71,156.41
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,146.3,103.43
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,68.51,18.54
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,13.32,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,28.77,17.78
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,62.35,34.01
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,107.05,63.8
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,152.44,99.24
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,204.35,142.09
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,253.92,184.72
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,306.63,229.64
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,356.46,272.13
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,407.77,314.91
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,455.36,353.46
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,503.04,391.08
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,395.23,308.55
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,249.41,192.32
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,262.33,202.22
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,275.29,211.58
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,401.46,309.59
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,536.07,410.08
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,643.49,491.57
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,751.93,570.16
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,765.05,578.37
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,775.1,585.3
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,778.96,586.93
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,779.66,586.56
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,640.47,485.89
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,486.88,369.5
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,420.39,319.87
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,346.43,263.57
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,329.88,252.45
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,313.09,240.82
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,480.34,373.93
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,608.68,472.62
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,563.85,439.31
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,518.56,405.95
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,464.32,364.11
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,411.38,322.17
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,348.27,271.96
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,288.9,223.1
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,218.43,164.27
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,156.11,110.19
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,72.02,15.92
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,12.96,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,27.34,16.23
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,61.67,33.42
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,106.88,63.61
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,152.67,99.44
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,205.12,143.08
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,255.7,186.89
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,310.33,234.08
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,229.23,177.48
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,110.31,84.44
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,121.1,92.82
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,131.93,101.08
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,271.73,212.95
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,422.71,330.47
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,418.3,325.51
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,414.03,320.7
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,567.33,443.51
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,726.27,566.02
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,664.42,515.27
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,581.44,447.91
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,597.42,460.49
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,612.27,471.91
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,707.71,546.16
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,788.7,605.19
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,782.54,600.5
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,773.19,594.05
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,758.34,583.01
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,740.44,569.92
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,715.35,553.62
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,687.78,535.45
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,650.1,508.82
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,613.7,481.71
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,569.93,449.32
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,525.55,415.72
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,473.48,374.67
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,422.14,333.13
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,359.34,281.73
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,300.15,231.92
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,229.42,172.23
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,166.56,116.81
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,77.21,12.94
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,16.71,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,27.48,16.06
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,60.57,33.66
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,105.25,63.53
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,151.31,99.35
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,203.18,142.15
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,253.69,185.14
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,309.58,232.73
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,360.76,276.7
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,413.59,321.09
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,465.35,363.15
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,518.33,405.17
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,562.86,442.07
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,606.23,477.59
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,646.93,509.75
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,684.02,538.83
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,715.19,563.85
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,743.7,586.31
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,768.42,606.1
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,790.27,623.93
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,804.27,635.47
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,814.86,644.66
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,820.96,649.41
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,823.56,651.7
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,818.24,649.26
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,809.44,644.36
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,795.53,634.63
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,778.29,622.5
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,753.42,605.73
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,725.76,586.77
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,691.32,561.47
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,658.91,537.59
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,615.38,504.19
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,570.71,468.88
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,518.06,425.35
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,465.63,380.79
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,402.52,327.37
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,342.3,274.42
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,269.4,209.41
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,203.66,147.32
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,93.72,12.22
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
