Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,10.81,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,17.28,0.87
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,40.46,20.52
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,82.82,46.56
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,127.07,79.88
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,179.12,123.19
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,229.65,167.7
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,284.61,216.27
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,336.2,262.34
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,389.92,309.11
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,438.83,350.93
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,488.01,391.76
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,532.64,427.93
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,576.24,462.25
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,615.38,492.26
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,652.73,520.13
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,683.87,542.71
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,712.47,562.71
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,736.22,578.2
2017,11,29,12,0,889.0,97.0,3.4,20.0,644.0,757.04,591.55
2017,11,29,12,15,890.0,97.0,3.3,20.0,646.0,771.48,601.21
2017,11,29,12,30,891.0,97.0,3.2,20.0,648.0,782.64,608.63
2017,11,29,12,45,891.0,95.5,3.15,20.5,641.5,784.11,608.35
2017,11,29,13,0,891.0,94.0,3.1,21.0,635.0,785.98,608.57
2017,11,29,13,15,886.0,93.0,3.0,21.0,620.5,785.5,608.14
2017,11,29,13,30,881.0,92.0,2.9,21.0,606.0,777.55,602.55
2017,11,29,13,45,876.5,89.5,2.85,21.5,583.5,765.0,593.01
2017,11,29,14,0,872.0,87.0,2.8,22.0,561.0,749.24,581.36
2017,11,29,14,15,859.0,85.0,2.65,22.0,531.0,724.82,564.17
2017,11,29,14,30,846.0,83.0,2.5,22.0,501.0,697.71,545.11
2017,11,29,14,45,831.0,79.5,2.45,22.0,464.5,665.05,522.49
2017,11,29,15,0,816.0,76.0,2.4,22.0,428.0,630.22,497.01
2017,11,29,15,15,789.5,72.5,2.15,21.5,386.0,586.32,464.1
2017,11,29,15,30,763.0,69.0,1.9,21.0,344.0,541.47,429.7
2017,11,29,15,45,728.0,64.0,1.7,20.5,298.0,489.61,389.22
2017,11,29,16,0,693.0,59.0,1.5,20.0,252.0,438.15,347.72
2017,11,29,16,15,632.5,53.0,1.3,19.0,203.5,377.2,297.95
2017,11,29,16,30,572.0,47.0,1.1,18.0,155.0,317.15,247.14
2017,11,29,16,45,472.5,38.0,0.95,17.5,109.0,242.7,183.54
2017,11,29,17,0,373.0,29.0,0.8,17.0,63.0,176.96,121.87
2017,11,29,17,15,186.5,14.5,0.8,16.5,31.5,79.06,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.05,9.5,15.5,9.83,0.0
2017,11,30,7,30,193.0,20.0,1.2,10.0,31.0,15.91,0.0
2017,11,30,7,45,316.0,32.5,1.35,10.5,71.5,37.97,18.63
2017,11,30,8,0,439.0,45.0,1.5,11.0,112.0,79.9,44.17
2017,11,30,8,15,513.5,53.5,1.55,11.5,158.5,124.35,77.33
2017,11,30,8,30,588.0,62.0,1.6,12.0,205.0,176.47,120.27
2017,11,30,8,45,634.5,68.0,1.65,13.0,251.5,226.4,163.88
2017,11,30,9,0,681.0,74.0,1.7,14.0,298.0,280.23,210.85
2017,11,30,9,15,340.5,104.0,1.5,15.0,216.0,224.34,175.27
2017,11,30,9,30,0.0,134.0,1.3,16.0,134.0,129.81,102.62
2017,11,30,9,45,27.0,165.5,1.1,17.0,178.0,174.4,138.28
2017,11,30,10,0,54.0,197.0,0.9,18.0,222.0,220.68,174.14
2017,11,30,10,15,437.0,146.5,0.95,18.5,374.0,383.65,302.98
2017,11,30,10,30,820.0,96.0,1.0,19.0,526.0,567.58,441.82
2017,11,30,10,45,610.5,162.0,1.1,20.0,491.0,540.21,418.01
2017,11,30,11,0,401.0,228.0,1.2,21.0,456.0,490.2,378.38
2017,11,30,11,15,370.5,243.5,1.1,21.5,459.5,499.19,383.72
2017,11,30,11,30,340.0,259.0,1.0,22.0,463.0,505.53,386.37
2017,11,30,11,45,323.0,267.5,0.95,22.5,463.5,511.59,389.33
2017,11,30,12,0,306.0,276.0,0.9,23.0,464.0,515.94,390.97
2017,11,30,12,15,368.0,262.0,0.85,23.0,488.5,552.84,418.3
2017,11,30,12,30,430.0,248.0,0.8,23.0,513.0,596.44,449.5
2017,11,30,12,45,392.5,254.5,0.8,23.0,494.0,573.06,432.33
2017,11,30,13,0,355.0,261.0,0.8,23.0,475.0,554.66,419.08
2017,11,30,13,15,347.0,255.5,0.75,23.0,461.0,544.04,411.63
2017,11,30,13,30,339.0,250.0,0.7,23.0,447.0,532.1,403.17
2017,11,30,13,45,587.0,172.5,0.7,23.5,497.5,638.5,482.96
2017,11,30,14,0,835.0,95.0,0.7,24.0,548.0,729.86,546.74
2017,11,30,14,15,821.0,92.5,0.75,24.0,518.0,704.85,530.2
2017,11,30,14,30,807.0,90.0,0.8,24.0,488.0,677.31,513.23
2017,11,30,14,45,778.5,89.5,0.85,24.0,450.5,639.87,488.52
2017,11,30,15,0,750.0,89.0,0.9,24.0,413.0,603.79,463.67
2017,11,30,15,15,721.0,85.0,0.9,23.5,371.0,559.92,433.08
2017,11,30,15,30,692.0,81.0,0.9,23.0,329.0,515.48,401.13
2017,11,30,15,45,650.5,75.5,0.95,22.5,284.0,462.17,361.71
2017,11,30,16,0,609.0,70.0,1.0,22.0,239.0,409.96,321.52
2017,11,30,16,15,546.5,62.5,1.0,21.0,192.0,347.05,271.75
2017,11,30,16,30,484.0,55.0,1.0,20.0,145.0,287.88,222.95
2017,11,30,16,45,386.5,43.5,1.0,19.0,101.5,215.33,162.31
2017,11,30,17,0,289.0,32.0,1.0,18.0,58.0,151.36,103.9
2017,11,30,17,15,144.5,16.0,1.1,17.0,29.0,68.49,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,13.27,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,24.27,0.0
2017,12,1,7,45,179.0,39.5,1.05,10.5,66.0,38.84,22.26
2017,12,1,8,0,358.0,52.0,1.2,11.0,105.0,77.77,45.71
2017,12,1,8,15,434.0,63.0,1.2,11.5,150.5,121.21,78.07
2017,12,1,8,30,510.0,74.0,1.2,12.0,196.0,171.57,118.97
2017,12,1,8,45,566.5,80.5,1.2,13.0,242.5,220.27,160.48
2017,12,1,9,0,623.0,87.0,1.2,14.0,289.0,274.05,206.37
2017,12,1,9,15,657.5,92.0,1.35,15.0,332.0,323.33,248.85
2017,12,1,9,30,692.0,97.0,1.5,16.0,375.0,374.67,292.05
2017,12,1,9,45,721.0,100.0,1.7,17.0,414.0,423.28,332.22
2017,12,1,10,0,750.0,103.0,1.9,18.0,453.0,472.72,371.96
2017,12,1,10,15,767.0,105.5,1.95,18.5,485.5,515.84,406.11
2017,12,1,10,30,784.0,108.0,2.0,19.0,518.0,558.17,438.78
2017,12,1,10,45,798.5,109.0,2.1,20.0,544.0,595.73,466.51
2017,12,1,11,0,813.0,110.0,2.2,21.0,570.0,632.27,492.8
2017,12,1,11,15,820.5,111.5,2.2,21.5,587.5,662.99,514.67
2017,12,1,11,30,828.0,113.0,2.2,22.0,605.0,691.37,534.46
2017,12,1,11,45,849.5,106.0,2.25,22.5,618.5,718.07,552.94
2017,12,1,12,0,871.0,99.0,2.3,23.0,632.0,742.42,568.89
2017,12,1,12,15,871.5,99.0,2.3,23.0,633.5,756.36,578.36
2017,12,1,12,30,872.0,99.0,2.3,23.0,635.0,767.11,585.77
2017,12,1,12,45,870.0,98.5,2.3,23.5,628.5,772.16,588.23
2017,12,1,13,0,868.0,98.0,2.3,24.0,622.0,773.91,588.56
2017,12,1,13,15,862.0,97.0,2.3,24.0,607.0,768.77,585.42
2017,12,1,13,30,856.0,96.0,2.3,24.0,592.0,760.38,580.2
2017,12,1,13,45,624.5,156.5,2.3,24.0,511.0,651.48,501.9
2017,12,1,14,0,393.0,217.0,2.3,24.0,430.0,530.78,410.94
2017,12,1,14,15,601.0,153.0,2.25,24.0,458.5,615.54,478.06
2017,12,1,14,30,809.0,89.0,2.2,24.0,487.0,676.64,525.12
2017,12,1,14,45,785.5,87.0,2.2,24.0,450.0,640.98,499.47
2017,12,1,15,0,762.0,85.0,2.2,24.0,413.0,603.68,472.4
2017,12,1,15,15,734.5,81.0,1.95,23.5,371.5,563.02,441.99
2017,12,1,15,30,707.0,77.0,1.7,23.0,330.0,519.15,408.52
2017,12,1,15,45,666.5,72.0,1.5,22.5,285.0,466.58,367.77
2017,12,1,16,0,626.0,67.0,1.3,22.0,240.0,415.0,326.57
2017,12,1,16,15,565.0,59.5,1.2,21.0,193.5,352.25,276.31
2017,12,1,16,30,504.0,52.0,1.1,20.0,147.0,293.15,227.1
2017,12,1,16,45,405.5,41.5,1.05,19.0,103.0,220.53,166.16
2017,12,1,17,0,307.0,31.0,1.0,18.0,59.0,156.53,107.29
2017,12,1,17,15,153.5,15.5,1.05,17.5,29.5,70.54,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.41,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.61,0.0
2017,12,2,7,45,0.0,26.5,2.2,12.0,26.5,25.49,14.72
2017,12,2,8,0,0.0,42.0,2.5,13.0,42.0,40.22,28.09
2017,12,2,8,15,0.0,61.0,2.55,13.5,61.0,58.37,43.88
2017,12,2,8,30,0.0,80.0,2.6,14.0,80.0,76.69,59.63
2017,12,2,8,45,2.5,97.5,2.65,15.0,98.0,94.35,74.29
2017,12,2,9,0,5.0,115.0,2.7,16.0,116.0,112.35,88.95
2017,12,2,9,15,369.0,101.0,2.85,17.0,247.5,229.51,178.73
2017,12,2,9,30,733.0,87.0,3.0,18.0,379.0,378.99,295.58
2017,12,2,9,45,758.0,90.0,3.15,19.0,418.0,427.54,335.67
2017,12,2,10,0,783.0,93.0,3.3,20.0,457.0,476.52,375.28
2017,12,2,10,15,800.0,95.5,3.3,20.5,490.0,520.68,410.57
2017,12,2,10,30,817.0,98.0,3.3,21.0,523.0,563.98,444.24
2017,12,2,10,45,829.0,100.0,3.3,21.5,549.0,602.64,473.58
2017,12,2,11,0,841.0,102.0,3.3,22.0,575.0,639.57,500.92
2017,12,2,11,15,848.0,103.0,3.25,22.0,593.0,670.2,523.91
2017,12,2,11,30,855.0,104.0,3.2,22.0,611.0,698.38,544.76
2017,12,2,11,45,869.5,100.5,3.2,22.5,623.5,724.38,562.39
2017,12,2,12,0,884.0,97.0,3.2,23.0,636.0,747.79,577.62
2017,12,2,12,15,669.0,168.0,3.15,23.0,576.5,682.01,527.78
2017,12,2,12,30,454.0,239.0,3.1,23.0,517.0,603.18,466.4
2017,12,2,12,45,666.5,168.0,3.05,23.5,571.0,695.19,537.42
2017,12,2,13,0,879.0,97.0,3.0,24.0,625.0,779.61,597.46
2017,12,2,13,15,873.0,96.0,2.95,24.0,610.5,774.56,593.45
2017,12,2,13,30,867.0,95.0,2.9,24.0,596.0,766.21,587.93
2017,12,2,13,45,857.0,93.5,2.9,24.0,573.0,751.13,578.05
2017,12,2,14,0,847.0,92.0,2.9,24.0,550.0,733.02,566.14
2017,12,2,14,15,833.0,90.0,2.85,24.0,520.0,708.6,549.52
2017,12,2,14,30,819.0,88.0,2.8,24.0,490.0,681.61,531.06
2017,12,2,14,45,705.5,102.5,2.75,24.0,430.5,606.54,475.55
2017,12,2,15,0,592.0,117.0,2.7,24.0,371.0,531.44,418.75
2017,12,2,15,15,557.5,113.5,2.5,23.5,333.5,489.23,387.2
2017,12,2,15,30,523.0,110.0,2.3,23.0,296.0,444.94,353.24
2017,12,2,15,45,499.0,97.5,2.15,23.0,256.0,399.81,317.49
2017,12,2,16,0,475.0,85.0,2.0,23.0,216.0,354.96,280.99
2017,12,2,16,15,428.5,72.5,1.75,22.0,174.0,300.06,236.32
2017,12,2,16,30,382.0,60.0,1.5,21.0,132.0,248.09,192.61
2017,12,2,16,45,308.0,46.0,1.25,20.0,92.5,187.1,140.84
2017,12,2,17,0,234.0,32.0,1.0,19.0,53.0,132.87,90.57
2017,12,2,17,15,117.0,16.0,1.0,18.5,26.5,59.51,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,1.5,1.15,14.5,1.5,1.47,0.0
2017,12,3,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2017,12,3,7,45,0.0,9.0,1.7,15.5,9.0,8.67,1.15
2017,12,3,8,0,0.0,15.0,2.0,16.0,15.0,14.46,6.37
2017,12,3,8,15,0.0,22.5,2.0,16.5,22.5,21.7,12.64
2017,12,3,8,30,0.0,30.0,2.0,17.0,30.0,28.95,18.87
2017,12,3,8,45,0.0,37.5,2.05,17.5,37.5,36.2,25.01
2017,12,3,9,0,0.0,45.0,2.1,18.0,45.0,43.46,31.05
2017,12,3,9,15,0.0,29.0,2.25,18.5,29.0,27.99,17.95
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,12.54,4.89
2017,12,3,9,45,2.0,84.5,2.55,19.5,85.5,82.61,63.04
2017,12,3,10,0,4.0,156.0,2.7,20.0,158.0,153.66,120.43
2017,12,3,10,15,2.0,141.0,2.75,20.5,142.0,138.13,107.33
2017,12,3,10,30,0.0,126.0,2.8,21.0,126.0,122.38,94.26
2017,12,3,10,45,0.0,112.0,2.85,21.5,112.0,108.65,82.89
2017,12,3,11,0,0.0,98.0,2.9,22.0,98.0,94.92,71.58
2017,12,3,11,15,0.0,119.0,2.9,22.0,119.0,115.58,88.07
2017,12,3,11,30,0.0,140.0,2.9,22.0,140.0,136.42,104.57
2017,12,3,11,45,96.0,214.5,2.95,22.5,272.5,289.02,226.21
2017,12,3,12,0,192.0,289.0,3.0,23.0,405.0,440.0,341.51
2017,12,3,12,15,168.5,290.0,3.0,23.0,392.5,428.21,331.54
2017,12,3,12,30,145.0,291.0,3.0,23.0,380.0,415.26,321.39
2017,12,3,12,45,129.0,286.5,3.05,23.0,365.0,401.0,310.58
2017,12,3,13,0,113.0,282.0,3.1,23.0,350.0,378.56,293.63
2017,12,3,13,15,238.0,262.5,3.15,23.0,401.0,460.18,358.87
2017,12,3,13,30,363.0,243.0,3.2,23.0,452.0,540.84,421.83
2017,12,3,13,45,291.0,244.5,3.25,23.0,408.0,488.02,381.11
2017,12,3,14,0,219.0,246.0,3.3,23.0,364.0,427.46,334.77
2017,12,3,14,15,244.5,228.5,3.35,23.0,354.0,432.53,340.02
2017,12,3,14,30,270.0,211.0,3.4,23.0,344.0,427.53,337.43
2017,12,3,14,45,366.0,178.0,3.5,23.0,343.5,449.99,357.31
2017,12,3,15,0,462.0,145.0,3.6,23.0,343.0,475.01,378.44
2017,12,3,15,15,439.0,135.0,3.5,23.0,308.5,437.08,348.85
2017,12,3,15,30,416.0,125.0,3.4,23.0,274.0,399.1,318.96
2017,12,3,15,45,486.0,99.5,3.35,23.0,250.5,394.78,315.62
2017,12,3,16,0,556.0,74.0,3.3,23.0,227.0,386.44,307.67
2017,12,3,16,15,493.5,66.0,2.9,22.0,182.5,325.28,257.31
2017,12,3,16,30,431.0,58.0,2.5,21.0,138.0,267.88,208.73
2017,12,3,16,45,333.5,45.5,2.1,20.5,96.5,196.78,148.3
2017,12,3,17,0,236.0,33.0,1.7,20.0,55.0,135.0,91.9
2017,12,3,17,15,118.0,16.5,1.75,19.5,27.5,60.52,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,8.85,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,14.18,0.0
2017,12,4,7,45,238.0,31.5,3.9,18.5,59.0,31.64,15.04
2017,12,4,8,0,367.0,45.0,4.1,19.0,96.0,70.04,37.94
2017,12,4,8,15,446.0,54.0,4.25,19.5,140.5,110.8,66.7
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,159.83,105.39
2017,12,4,8,45,582.5,68.5,4.55,20.5,230.5,208.09,146.32
2017,12,4,9,0,640.0,74.0,4.7,21.0,276.0,261.48,192.23
2017,12,4,9,15,320.0,95.0,4.9,21.5,196.0,205.05,157.0
2017,12,4,9,30,0.0,116.0,5.1,22.0,116.0,112.32,86.71
2017,12,4,9,45,0.0,128.5,5.35,22.5,128.5,124.63,96.4
2017,12,4,10,0,0.0,141.0,5.6,23.0,141.0,137.0,105.94
2017,12,4,10,15,0.5,151.0,5.65,23.5,151.5,147.22,113.67
2017,12,4,10,30,1.0,161.0,5.7,24.0,162.0,157.52,121.41
2017,12,4,10,45,0.5,91.5,5.8,24.5,92.0,88.85,66.2
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,21.25,11.57
2017,12,4,11,15,423.5,58.0,5.8,25.0,307.0,341.94,275.07
2017,12,4,11,30,847.0,94.0,5.7,25.0,592.0,678.67,534.5
2017,12,4,11,45,448.0,178.0,5.6,25.5,442.0,507.8,398.28
2017,12,4,12,0,49.0,262.0,5.5,26.0,292.0,302.31,232.4
2017,12,4,12,15,168.5,270.0,5.4,26.0,372.5,406.34,315.11
2017,12,4,12,30,288.0,278.0,5.3,26.0,453.0,513.88,398.13
2017,12,4,12,45,569.5,186.5,5.2,26.5,529.0,636.93,494.87
2017,12,4,13,0,851.0,95.0,5.1,27.0,605.0,753.51,581.38
2017,12,4,13,15,626.0,164.5,4.95,27.0,534.5,663.63,513.49
2017,12,4,13,30,401.0,234.0,4.8,27.0,464.0,558.77,431.93
2017,12,4,13,45,401.0,224.0,4.7,27.0,446.5,546.1,423.33
2017,12,4,14,0,401.0,214.0,4.6,27.0,429.0,531.87,413.18
2017,12,4,14,15,204.5,192.0,4.45,27.0,301.5,353.92,276.18
2017,12,4,14,30,8.0,170.0,4.3,27.0,174.0,175.97,134.4
2017,12,4,14,45,237.0,157.0,4.15,27.0,259.0,338.63,266.8
2017,12,4,15,0,466.0,144.0,4.0,27.0,344.0,476.16,374.58
2017,12,4,15,15,448.0,133.0,3.7,26.5,309.5,440.13,346.86
2017,12,4,15,30,430.0,122.0,3.4,26.0,275.0,403.71,318.96
2017,12,4,15,45,409.5,107.0,3.1,26.0,237.0,361.14,285.11
2017,12,4,16,0,389.0,92.0,2.8,26.0,199.0,318.81,250.67
2017,12,4,16,15,351.5,77.5,2.4,25.0,160.5,269.51,210.62
2017,12,4,16,30,314.0,63.0,2.0,24.0,122.0,222.5,171.23
2017,12,4,16,45,252.5,47.5,1.65,23.0,85.5,167.7,124.96
2017,12,4,17,0,191.0,32.0,1.3,22.0,49.0,118.41,79.65
2017,12,4,17,15,95.5,16.0,1.35,21.5,24.5,53.33,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.85,11.5,5.0,4.91,0.0
2017,12,5,7,30,0.0,10.0,6.0,11.0,10.0,9.65,0.0
2017,12,5,7,45,8.5,29.0,6.15,10.5,30.5,27.33,15.54
2017,12,5,8,0,17.0,48.0,6.3,10.0,51.0,46.45,32.86
2017,12,5,8,15,31.5,68.5,6.35,10.0,75.5,69.04,52.09
2017,12,5,8,30,46.0,89.0,6.4,10.0,100.0,93.47,72.98
2017,12,5,8,45,59.5,108.0,6.5,10.5,125.5,117.97,93.88
2017,12,5,9,0,73.0,127.0,6.6,11.0,151.0,143.94,115.95
2017,12,5,9,15,63.5,143.5,6.55,11.0,166.0,161.08,131.09
2017,12,5,9,30,54.0,160.0,6.5,11.0,181.0,177.28,145.05
2017,12,5,9,45,57.5,176.5,6.5,11.5,201.0,198.22,162.33
2017,12,5,10,0,61.0,193.0,6.5,12.0,221.0,219.47,179.65
2017,12,5,10,15,50.0,201.5,6.5,12.5,226.0,225.46,184.05
2017,12,5,10,30,39.0,210.0,6.5,13.0,231.0,230.49,187.53
2017,12,5,10,45,40.0,221.0,6.5,13.5,243.0,244.29,198.28
2017,12,5,11,0,41.0,232.0,6.5,14.0,255.0,258.16,209.0
2017,12,5,11,15,20.5,167.0,6.45,14.0,178.5,176.55,141.82
2017,12,5,11,30,0.0,102.0,6.4,14.0,102.0,98.86,77.09
2017,12,5,11,45,0.0,103.5,6.4,14.5,103.5,100.34,78.15
2017,12,5,12,0,0.0,105.0,6.4,15.0,105.0,101.83,79.18
2017,12,5,12,15,0.0,109.0,6.35,15.0,109.0,105.8,82.44
2017,12,5,12,30,0.0,113.0,6.3,15.0,113.0,109.79,85.72
2017,12,5,12,45,0.0,115.0,6.25,15.5,115.0,111.82,87.24
2017,12,5,13,0,0.0,117.0,6.2,16.0,117.0,113.86,88.8
2017,12,5,13,15,14.5,173.0,6.15,16.0,181.5,181.62,144.8
2017,12,5,13,30,29.0,229.0,6.1,16.0,246.0,259.15,208.0
2017,12,5,13,45,14.5,177.0,6.1,16.0,185.5,186.4,148.85
2017,12,5,14,0,0.0,125.0,6.1,16.0,125.0,122.4,96.2
2017,12,5,14,15,36.5,168.5,6.1,16.0,186.5,200.05,161.36
2017,12,5,14,30,73.0,212.0,6.1,16.0,248.0,275.44,223.79
2017,12,5,14,45,70.0,197.0,6.1,16.0,229.5,256.67,208.76
2017,12,5,15,0,67.0,182.0,6.1,16.0,211.0,237.86,193.74
2017,12,5,15,15,64.0,164.5,6.05,15.5,190.0,216.07,176.46
2017,12,5,15,30,61.0,147.0,6.0,15.0,169.0,194.3,158.91
2017,12,5,15,45,55.0,128.0,6.0,15.0,145.5,169.07,137.86
2017,12,5,16,0,49.0,109.0,6.0,15.0,122.0,144.1,116.71
2017,12,5,16,15,39.5,89.0,5.75,14.5,98.0,116.46,93.13
2017,12,5,16,30,30.0,69.0,5.5,14.0,74.0,89.31,69.63
2017,12,5,16,45,15.0,49.0,5.3,13.5,51.5,60.4,44.49
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,29.68,17.45
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,14.03,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.98,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.97,0.0
2017,12,6,7,45,0.0,6.5,3.75,4.0,6.5,6.26,0.0
2017,12,6,8,0,0.0,11.0,3.7,4.0,11.0,10.6,3.49
2017,12,6,8,15,0.0,17.0,3.7,4.0,17.0,16.39,8.75
2017,12,6,8,30,0.0,23.0,3.7,4.0,23.0,22.19,14.01
2017,12,6,8,45,0.0,29.0,3.7,4.5,29.0,27.98,19.17
2017,12,6,9,0,0.0,35.0,3.7,5.0,35.0,33.79,24.26
2017,12,6,9,15,0.0,50.0,3.75,5.0,50.0,48.3,37.0
2017,12,6,9,30,0.0,65.0,3.8,5.0,65.0,62.82,49.63
2017,12,6,9,45,0.0,79.5,3.85,5.0,79.5,76.88,61.74
2017,12,6,10,0,0.0,94.0,3.9,5.0,94.0,91.0,73.81
2017,12,6,10,15,0.0,96.5,3.9,5.0,96.5,93.45,75.73
2017,12,6,10,30,0.0,99.0,3.9,5.0,99.0,95.9,77.68
2017,12,6,10,45,0.0,105.5,3.9,5.0,105.5,102.27,83.0
2017,12,6,11,0,0.0,112.0,3.9,5.0,112.0,108.67,88.34
2017,12,6,11,15,0.0,139.5,3.95,5.0,139.5,135.89,111.4
2017,12,6,11,30,0.0,167.0,4.0,5.0,167.0,163.39,134.51
2017,12,6,11,45,0.0,127.5,4.1,5.0,127.5,124.07,101.11
2017,12,6,12,0,0.0,88.0,4.2,5.0,88.0,85.15,67.91
2017,12,6,12,15,0.0,92.0,4.3,5.0,92.0,89.03,71.24
2017,12,6,12,30,0.0,96.0,4.4,5.0,96.0,92.97,74.61
2017,12,6,12,45,0.0,84.0,4.55,5.5,84.0,81.28,64.49
2017,12,6,13,0,0.0,72.0,4.7,6.0,72.0,69.64,54.45
2017,12,6,13,15,0.0,103.5,4.75,6.0,103.5,100.45,80.86
2017,12,6,13,30,0.0,135.0,4.8,6.0,135.0,132.19,107.93
2017,12,6,13,45,0.0,106.5,4.85,6.0,106.5,103.56,83.66
2017,12,6,14,0,0.0,78.0,4.9,6.0,78.0,75.44,59.69
2017,12,6,14,15,0.0,72.0,4.85,6.0,72.0,69.62,54.8
2017,12,6,14,30,0.0,66.0,4.8,6.0,66.0,63.8,49.89
2017,12,6,14,45,0.0,65.5,4.8,6.0,65.5,63.32,49.59
2017,12,6,15,0,0.0,65.0,4.8,6.0,65.0,62.83,49.29
2017,12,6,15,15,0.0,58.5,4.7,6.0,58.5,56.53,43.92
2017,12,6,15,30,0.0,52.0,4.6,6.0,52.0,50.23,38.51
2017,12,6,15,45,0.0,45.0,4.6,6.0,45.0,43.46,32.63
2017,12,6,16,0,0.0,38.0,4.6,6.0,38.0,36.69,26.68
2017,12,6,16,15,0.0,30.5,4.35,5.5,30.5,29.44,20.27
2017,12,6,16,30,0.0,23.0,4.1,5.0,23.0,22.19,13.78
2017,12,6,16,45,0.0,16.0,3.95,5.0,16.0,15.43,7.64
2017,12,6,17,0,0.0,9.0,3.8,5.0,9.0,8.67,1.31
2017,12,6,17,15,0.0,4.5,3.6,4.5,4.5,4.33,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.95,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.0,9.0,8.67,1.08
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,14.46,6.77
2017,12,7,8,15,0.0,22.5,2.9,5.0,22.5,21.71,13.35
2017,12,7,8,30,0.0,30.0,3.0,5.0,30.0,28.95,19.9
2017,12,7,8,45,0.0,37.5,3.1,5.0,37.5,36.2,26.38
2017,12,7,9,0,0.0,45.0,3.2,5.0,45.0,43.46,32.79
2017,12,7,9,15,0.0,65.5,3.3,5.0,65.5,63.31,50.17
2017,12,7,9,30,0.0,86.0,3.4,5.0,86.0,83.19,67.38
2017,12,7,9,45,0.0,71.0,3.55,5.0,71.0,68.64,54.56
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,54.12,41.79
2017,12,7,10,15,0.0,67.0,3.85,5.0,67.0,64.77,50.96
2017,12,7,10,30,0.0,78.0,4.0,5.0,78.0,75.44,60.07
2017,12,7,10,45,0.0,93.0,4.15,5.5,93.0,90.02,72.39
2017,12,7,11,0,0.0,108.0,4.3,6.0,108.0,104.74,84.71
2017,12,7,11,15,0.0,125.5,4.4,6.0,125.5,122.02,99.29
2017,12,7,11,30,0.0,143.0,4.5,6.0,143.0,139.43,113.93
2017,12,7,11,45,0.5,157.5,4.65,6.0,158.0,154.34,126.43
2017,12,7,12,0,1.0,172.0,4.8,6.0,173.0,169.4,139.06
2017,12,7,12,15,15.0,206.5,4.9,6.0,216.0,214.83,177.54
2017,12,7,12,30,29.0,241.0,5.0,6.0,259.0,267.99,222.1
2017,12,7,12,45,105.5,261.0,5.15,6.0,324.5,347.72,290.34
2017,12,7,13,0,182.0,281.0,5.3,6.0,390.0,436.05,364.57
2017,12,7,13,15,92.5,229.5,5.45,6.0,285.0,306.15,256.16
2017,12,7,13,30,3.0,178.0,5.6,6.0,180.0,178.53,147.11
2017,12,7,13,45,1.5,148.5,5.75,6.0,149.5,147.31,120.99
2017,12,7,14,0,0.0,119.0,5.9,6.0,119.0,116.3,94.73
2017,12,7,14,15,0.0,103.5,5.9,5.5,103.5,100.76,81.75
2017,12,7,14,30,0.0,88.0,5.9,5.0,88.0,85.25,68.67
2017,12,7,14,45,0.0,54.0,5.9,5.0,54.0,52.18,40.07
2017,12,7,15,0,0.0,20.0,5.9,5.0,20.0,19.3,11.34
2017,12,7,15,15,0.0,18.0,5.8,4.5,18.0,17.37,9.7
2017,12,7,15,30,0.0,16.0,5.7,4.0,16.0,15.43,8.04
2017,12,7,15,45,0.0,13.5,5.65,4.0,13.5,13.02,5.92
2017,12,7,16,0,0.0,11.0,5.6,4.0,11.0,10.61,3.77
2017,12,7,16,15,0.0,9.0,5.35,3.5,9.0,8.67,2.04
2017,12,7,16,30,0.0,7.0,5.1,3.0,7.0,6.74,0.29
2017,12,7,16,45,0.0,4.5,4.9,2.5,4.5,4.33,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.93,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.96,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,262.0,28.5,1.9,0.0,62.0,27.36,13.11
2017,12,8,8,0,524.0,36.0,2.0,0.0,103.0,70.01,35.72
2017,12,8,8,15,604.5,43.0,1.95,0.5,152.5,116.6,69.43
2017,12,8,8,30,685.0,50.0,1.9,1.0,202.0,171.5,115.35
2017,12,8,8,45,736.5,54.0,1.9,1.5,251.0,224.51,163.71
2017,12,8,9,0,788.0,58.0,1.9,2.0,300.0,281.81,216.61
2017,12,8,9,15,820.5,61.5,1.9,2.5,346.5,336.14,267.15
2017,12,8,9,30,853.0,65.0,1.9,3.0,393.0,392.05,317.87
2017,12,8,9,45,877.0,67.5,1.95,4.0,434.0,444.52,363.97
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,496.55,408.18
2017,12,8,10,15,917.0,72.0,2.05,5.5,510.5,543.93,448.04
2017,12,8,10,30,933.0,74.0,2.1,6.0,546.0,590.08,485.77
2017,12,8,10,45,944.5,75.0,2.2,6.5,573.5,631.04,518.76
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,669.91,549.38
2017,12,8,11,15,963.0,77.0,2.35,7.5,621.0,703.58,575.11
2017,12,8,11,30,970.0,78.0,2.4,8.0,641.0,734.46,597.81
2017,12,8,11,45,971.0,79.5,2.5,8.5,652.0,758.81,614.81
2017,12,8,12,0,972.0,81.0,2.6,9.0,663.0,779.83,629.4
2017,12,8,12,15,973.0,81.5,2.65,9.0,665.5,796.35,641.57
2017,12,8,12,30,974.0,82.0,2.7,9.0,668.0,809.37,651.33
2017,12,8,12,45,972.5,81.5,2.75,9.5,662.0,815.87,655.29
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,818.74,656.8
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.5,814.44,654.74
2017,12,8,13,30,960.0,79.0,3.0,10.0,627.0,806.55,650.23
2017,12,8,13,45,950.5,78.0,3.1,10.0,603.5,792.22,641.05
2017,12,8,14,0,941.0,77.0,3.2,10.0,580.0,774.56,629.47
2017,12,8,14,15,928.0,75.5,3.2,10.0,549.0,750.67,612.7
2017,12,8,14,30,915.0,74.0,3.2,10.0,518.0,723.89,593.76
2017,12,8,14,45,892.5,73.0,3.25,10.0,480.0,692.83,571.65
2017,12,8,15,0,870.0,72.0,3.3,10.0,442.0,655.49,543.27
2017,12,8,15,15,843.0,69.0,3.05,9.5,398.5,611.32,508.54
2017,12,8,15,30,816.0,66.0,2.8,9.0,355.0,566.03,472.07
2017,12,8,15,45,776.0,61.5,2.6,9.0,307.5,511.08,426.21
2017,12,8,16,0,736.0,57.0,2.4,9.0,260.0,456.66,379.52
2017,12,8,16,15,674.5,51.5,2.05,8.0,210.0,391.91,323.88
2017,12,8,16,30,613.0,46.0,1.7,7.0,160.0,330.29,268.97
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,257.57,203.3
2017,12,8,17,0,412.0,28.0,1.0,6.0,66.0,189.99,136.61
2017,12,8,17,15,206.0,14.0,1.0,5.5,33.0,84.9,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,11.8,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,22.85,8.43
2017,12,9,8,0,551.0,31.0,4.4,3.0,101.0,65.54,30.77
2017,12,9,8,15,628.0,37.0,4.25,3.5,149.0,112.08,63.8
2017,12,9,8,30,705.0,43.0,4.1,4.0,197.0,166.44,109.09
2017,12,9,8,45,743.0,48.5,3.95,5.0,244.5,218.78,157.05
2017,12,9,9,0,781.0,54.0,3.8,6.0,292.0,273.99,208.16
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,327.72,257.86
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,382.99,307.8
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,433.91,352.31
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,484.74,395.19
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,530.91,434.11
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,575.84,470.97
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,616.69,503.86
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,655.53,534.42
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,688.07,560.39
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,717.83,583.23
